ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2014 09:00,1,0.131,ALERT,214.8,390.63,60.00,1412946009,"040051121000095","019011112586793",25.23,7,0.000,12.42,437.65,3.3,0.0,0.000,83757.699999988,83757.699999988,5,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412946018,193339.00
10/10/2014 09:00,1,0.020,ALERT,214.1,372.55,60.03,1412946009,"033051125000150","019011112586793",43.52,8,0.000,370.68,372.70,0.8,0.0,0.000,104418.99999998,104418.99999998,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412946056,193340.00
10/10/2014 09:00,1,0.055,ALERT,214.9,432.66,60.03,1412946009,"040051121000185","019011112586793",26.63,7,0.000,12.42,439.12,1.4,0.0,0.000,94442.800000024,94442.800000024,5,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412946059,193341.00
10/10/2014 09:00,2,0.170,ALERT,214.19,333.63,60.012,1412946009,"274151322000083","019011112586793",27.14,9.30,0,0.00,337.54,4.7,2.6,0.018,277019.8,277019.8,1,0,0,0,L,1151911521,1,122.46,124.04,0200,6,0,0,0,0,0,0,0,0,0,0,1,11329,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412946069,193342.00
10/10/2014 09:00,2,0.186,ALERT,214.64,333.63,60.012,1412946009,"274151322000076","019011112586793",27.77,9.30,0,0.00,337.84,5.2,3.1,0.022,290366.7,290366.7,1,0,0,0,L,1151911521,1,122.91,124.27,0200,9,0,0,0,0,0,0,0,0,0,0,1,11333,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412946072,193343.00
10/10/2014 09:00,2,0.104,ALERT,214.41,333.03,60.006,1412946009,"274151322000094","019011112586793",29.70,9.00,0,0.00,417.19,3.1,1.1,0.009,210363.6,210363.6,1,0,0,0,L,1151911521,1,122.23,124.49,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412946074,193344.00
10/10/2014 09:00,2,0.197,ALERT,214.19,333.03,60.006,1412946009,"274151322000052","019011112586793",27.25,9.30,0,0.00,337.24,5.5,3.4,0.022,278393.9,278393.9,1,0,0,0,L,1151911521,1,122.01,124.27,0200,9,0,0,0,0,0,0,0,0,0,0,1,11334,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412946077,193345.00
10/10/2014 09:00,2,0.164,ALERT,213.96,333.33,60.017,1412946009,"274151322000085","019011112586793",27.27,9.30,0,0.00,337.54,4.6,2.5,0.018,277641.8,277641.8,1,0,0,0,L,1151911521,1,123.14,123.59,0200,8,0,0,0,0,0,0,0,0,0,0,1,11334,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412946079,193346.00
10/10/2014 09:00,2,0.186,ALERT,214.19,333.93,60.012,1412946009,"274151322000087","019011112586793",26.22,9.00,0,0.00,337.84,4.9,2.8,0.022,263729.8,263729.8,0,0,0,0,L,1151911521,1,122.68,124.27,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412946081,193347.00
10/10/2014 09:00,2,0.162,ALERT,213.74,333.33,60.017,1412946009,"274151322000088","019011112586793",26.02,9.70,0,0.00,337.24,4.2,2.2,0.022,269722.3,269722.3,0,0,0,0,L,1151911521,1,122.91,123.81,0200,7,0,0,0,0,0,0,0,0,0,0,1,11333,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412946083,193348.00
10/10/2014 09:00,2,0.176,ALERT,214.19,333.03,59.980,1412946009,"274151322000095","019011112586793",27.17,8.50,0,0.00,337.24,4.8,2.7,0.022,287818.0,287818.0,0,0,0,0,L,1151911521,1,122.91,123.81,0200,7,0,0,0,0,0,0,0,0,0,0,1,11334,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412946085,193349.00
10/10/2014 09:00,2,0.123,ALERT,214.87,333.93,60.001,1412946009,"274151322000068","019011112586793",29.84,10.00,0,0.00,416.59,3.7,1.6,0.013,208675.4,208675.4,0,0,0,0,L,1151911521,1,122.91,124.49,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412946087,193350.00
10/10/2014 09:00,2,0.176,ALERT,214.19,333.93,60.006,1412946009,"274151322000054","019011112586793",26.62,10.00,0,0.00,337.54,4.8,2.7,0.022,275008.6,275008.6,0,0,0,0,L,1151911521,1,122.68,123.81,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412946088,193351.00
10/10/2014 09:00,1,0.048,ALERT,214.7,318.03,60.07,1412946009,"040051121000097","019011112586793",28.76,8,0.000,317.88,319.90,1.3,0.0,0.000,93878.2,93878.2,5,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412946092,193352.00
10/10/2014 09:00,1,0.008,ALERT,215.2,341.50,60.03,1412946009,"033051125000135","019011112586793",38.49,8,0.000,341.30,343.18,0.3,0.0,0.000,79185,79185,14,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412946102,193353.00
10/10/2014 09:00,1,0.000,ALERT,214.5,371.19,60.07,1412946009,"033051125000118","019011112586793",43.57,8,0.000,369.82,371.55,0.0,0.0,0.000,105354.30000006,105354.30000006,14,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412946114,193354.00
10/10/2014 09:00,1,0.058,ALERT,215.4,332.82,60.03,1412946009,"040051121000068","019011112586793",25.73,6,0.000,332.52,342.51,1.5,0.0,0.000,85007.1,85007.1,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412946151,193355.00
10/10/2014 09:00,1,0.009,ALERT,214.7,346.40,60.03,1412946009,"040051121000195","019011112586793",27.75,7,0.000,346.07,358.96,0.2,0.0,0.000,92675.800000013,92675.800000013,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412946241,193356.00
10/10/2014 09:00,1,0.020,ALERT,214.6,380.29,60.03,1412946009,"033051125000132","019011112586793",39.25,8,0.000,380.19,381.31,0.8,0.0,0.000,81755.199999988,81755.199999988,33,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412946254,193357.00
10/10/2014 09:00,1,0.074,ALERT,214.5,313.20,60.00,1412946009,"040051121000116","019011112586793",29.15,7,0.000,311.38,317.08,2.1,0.0,0.000,92400.600000023,92400.600000023,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412946292,193358.00
10/10/2014 09:15,1,0.294,ACTIVE,214.1,324.88,60.03,1412946904,"040051121000097","019011112586793",25.08,9,0.138,297.86,441.58,7.2,11.0,0.232,93878.2,93878.7,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946906,193359.00
10/10/2014 09:15,1,0.354,ACTIVE_NO_POWER,214.3,398.73,60.00,1412946904,"040051121000095","019011112586793",22.30,9,0.000,316.64,437.99,7.7,0.0,0.000,83757.699999988,83758,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946907,193360.00
10/10/2014 09:15,1,0.193,ACTIVE_NO_POWER,214.8,431.35,60.00,1412946904,"033051125000132","019011112586793",33.84,9,0.000,321.65,440.96,6.4,0.0,0.000,81755.199999988,81755.900000036,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946909,193361.00
10/10/2014 09:15,1,0.184,ACTIVE_NO_POWER,214.3,421.67,60.03,1412946904,"033051125000135","019011112586793",32.64,9,0.000,322.35,441.96,5.9,0.0,0.000,79185,79185.299999952,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946911,193362.00
10/10/2014 09:15,1,0.311,ACTIVE_NO_POWER,214.4,376.63,60.00,1412946904,"040051121000116","019011112586793",25.04,9,0.000,293.47,439.05,7.6,0.0,0.000,92400.600000023,92400.900000035,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946913,193363.00
10/10/2014 09:15,1,0.312,ACTIVE,214.8,354.48,60.00,1412946904,"040051121000068","019011112586793",22.46,9,0.138,298.73,440.46,6.9,12.5,0.001,85007.1,85007.4,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946914,193364.00
10/10/2014 09:15,1,0.208,ACTIVE,213.9,337.96,60.03,1412946904,"033051125000118","019011112586793",38.81,9,0.133,320.42,446.04,8.0,7.8,0.087,105354.30000006,105355.20000006,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946916,193365.00
10/10/2014 09:15,1,0.229,ACTIVE,213.9,347.35,60.03,1412946904,"033051125000150","019011112586793",38.88,9,0.137,318.26,444.78,8.8,12.4,0.018,104418.99999998,104419.90000002,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946917,193366.00
10/10/2014 09:15,1,0.292,ACTIVE,214.5,356.35,60.00,1412946904,"040051121000185","019011112586793",23.37,9,0.128,320.60,439.37,6.7,13.9,0.000,94442.800000024,94443.2,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946919,193367.00
10/10/2014 09:15,1,0.257,ACTIVE,214.6,356.90,60.03,1412946904,"040051121000195","019011112586793",23.42,9,0.137,292.78,441.57,5.9,11.0,0.001,92675.800000013,92676.100000025,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946921,193368.00
10/10/2014 09:15,2,0.332,ACTIVE,213.51,335.74,60.012,1412946904,"274151322000083","019011112586793",27.79,10.70,0,329.13,341.45,9.4,7.1,0.053,277021.2,277021.2,3,0,0,0,L,1151911521,1,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946922,193369.00
10/10/2014 09:15,2,0.344,ACTIVE,213.96,334.84,60.017,1412946904,"274151322000076","019011112586793",29.24,10.70,0,330.03,342.65,10.2,8.0,0.053,290368.3,290368.3,3,0,0,0,L,1151911521,1,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946923,193370.00
10/10/2014 09:15,2,0.205,ACTIVE,213.29,406.07,60.012,1412946904,"274151322000094","019011112586793",38.37,11.00,0,317.40,427.71,8.0,5.8,0.040,210364.7,210364.7,3,0,0,0,L,1151911521,1,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946924,193371.00
10/10/2014 09:15,2,0.348,ACTIVE,213.29,335.44,60.012,1412946904,"274151322000052","019011112586793",28.49,10.70,0,328.22,341.75,10.0,7.8,0.049,278395.6,278395.6,3,0,0,0,L,1151911521,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946925,193372.00
10/10/2014 09:15,2,0.324,ACTIVE,213.51,335.44,60.012,1412946904,"274151322000085","019011112586793",28.71,10.30,0,329.73,341.75,9.4,7.2,0.049,277643.3,277643.3,3,0,0,0,L,1151911521,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946925,193373.00
10/10/2014 09:15,2,0.338,ACTIVE,213.51,336.64,60.012,1412946904,"274151322000087","019011112586793",27.75,10.30,0,329.13,341.75,9.5,7.3,0.049,263731.3,263731.3,3,0,0,0,L,1151911521,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946927,193374.00
10/10/2014 09:15,2,0.311,ACTIVE,213.06,335.74,60.006,1412946904,"274151322000088","019011112586793",27.85,10.70,0,328.52,342.05,8.8,6.6,0.044,269723.6,269723.6,3,0,0,0,L,1151911521,1,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946929,193375.00
10/10/2014 09:15,2,0.334,ACTIVE,213.51,334.84,60.012,1412946904,"274151322000095","019011112586793",28.67,10.00,0,329.13,341.15,9.7,7.5,0.057,287819.5,287819.5,3,0,0,0,L,1151911521,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946930,193376.00
10/10/2014 09:15,2,0.227,ACTIVE,214.19,402.77,60.012,1412946904,"274151322000068","019011112586793",38.03,12.30,0,326.72,438.53,8.8,6.5,0.040,208676.6,208676.6,3,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946932,193377.00
10/10/2014 09:15,2,0.326,ACTIVE,213.29,336.04,60.017,1412946904,"274151322000054","019011112586793",28.15,11.00,0,328.22,341.45,9.3,7.1,0.053,275010.0,275010.0,3,0,0,0,L,1151911521,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412946934,193378.00
10/10/2014 09:30,1,0.450,ALERT,214.4,332.51,60.00,1412947804,"040051121000097","019011112586793",26.76,10,0.145,317.68,442.06,11.9,14.6,0.175,93878.7,93880.2,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412947807,193379.00
10/10/2014 09:30,1,0.542,ACTIVE,213.8,337.18,60.00,1412947804,"040051121000095","019011112586793",22.71,9,0.148,316.46,438.06,12.2,11.4,0.062,83758,83759.300000012,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947808,193380.00
10/10/2014 09:30,1,0.304,ACTIVE,214.4,351.61,60.00,1412947804,"033051125000132","019011112586793",34.85,10,0.134,320.26,441.18,10.5,13.4,0.032,81755.900000036,81757.400000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947809,193381.00
10/10/2014 09:30,1,0.292,ACTIVE_NO_POWER,213.7,393.02,60.00,1412947804,"033051125000135","019011112586793",34.74,10,0.000,321.01,441.66,10.1,0.0,0.123,79185.299999952,79186.599999964,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947811,193382.00
10/10/2014 09:30,1,0.476,ACTIVE,214.2,342.34,60.00,1412947804,"040051121000116","019011112586793",26.41,9,0.136,314.12,440.26,12.5,14.2,0.064,92400.900000035,92402.200000047,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947812,193383.00
10/10/2014 09:30,1,0.477,ACTIVE,214.4,363.34,60.00,1412947804,"040051121000068","019011112586793",23.53,9,0.144,318.49,441.23,11.1,14.6,0.009,85007.4,85008.7,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947814,193384.00
10/10/2014 09:30,1,0.336,ACTIVE_NO_POWER,213.7,392.12,60.03,1412947804,"033051125000118","019011112586793",39.56,10,0.108,318.32,447.02,13.2,0.0,0.169,105355.20000006,105357.10000006,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947815,193385.00
10/10/2014 09:30,1,0.353,ACTIVE,214.5,406.51,60.00,1412947804,"033051125000150","019011112586793",40.05,9,0.133,318.94,445.10,14.0,6.8,0.067,104419.90000002,104421.8,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947816,193386.00
10/10/2014 09:30,1,0.460,ACTIVE,214.2,351.91,60.00,1412947804,"040051121000185","019011112586793",24.53,9,0.003,319.05,439.93,11.2,7.6,0.222,94443.2,94444.399999988,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947818,193387.00
10/10/2014 09:30,1,0.433,ACTIVE_NO_POWER,214.1,425.09,60.03,1412947804,"040051121000195","019011112586793",24.62,10,0.000,318.26,441.82,10.6,0.0,0.007,92676.100000025,92677.400000037,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947819,193388.00
10/10/2014 09:30,2,0.496,ACTIVE,213.29,337.24,60.001,1412947804,"274151322000083","019011112586793",28.77,11.70,0,330.63,342.35,14.4,12.0,0.088,277023.5,277023.5,4,0,0,0,L,1151911521,1,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947820,193389.00
10/10/2014 09:30,2,0.525,ACTIVE,213.74,338.14,59.990,1412947804,"274151322000076","019011112586793",29.56,11.70,0,330.93,342.95,15.7,13.3,0.093,290370.9,290370.9,4,0,0,0,L,1151911521,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947821,193390.00
10/10/2014 09:30,2,0.328,ACTIVE,213.51,407.57,59.985,1412947804,"274151322000094","019011112586793",38.23,12.30,0,331.83,425.01,12.8,10.4,0.080,210366.6,210366.6,4,0,0,0,L,1151911521,1,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947822,193391.00
10/10/2014 09:30,2,0.518,ACTIVE,213.06,336.04,59.990,1412947804,"274151322000052","019011112586793",28.94,11.70,0,330.03,341.75,15.2,12.8,0.088,278398.1,278398.1,4,0,0,0,L,1151911521,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947823,193392.00
10/10/2014 09:30,2,0.518,ACTIVE,213.51,339.04,60.001,1412947804,"274151322000085","019011112586793",28.92,11.30,0,331.23,342.35,15.1,12.7,0.088,277645.7,277645.7,4,0,0,0,L,1151911521,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947824,193393.00
10/10/2014 09:30,2,0.488,ACTIVE,213.29,337.84,59.990,1412947804,"274151322000087","019011112586793",29.16,12.00,0,330.63,342.05,14.4,12.0,0.084,263733.6,263733.6,4,0,0,0,L,1151911521,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947825,193394.00
10/10/2014 09:30,2,0.475,ACTIVE,213.06,336.04,59.990,1412947804,"274151322000088","019011112586793",28.37,11.70,0,330.63,341.45,13.7,11.3,0.084,269725.8,269725.8,4,0,0,0,L,1151911521,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947826,193395.00
10/10/2014 09:30,2,0.504,ACTIVE,213.29,336.94,59.990,1412947804,"274151322000095","019011112586793",29.74,11.00,0,330.03,342.65,15.2,12.7,0.088,287822.0,287822.0,4,0,0,0,L,1151911521,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947827,193396.00
10/10/2014 09:30,2,0.332,ACTIVE,213.96,422.90,60.012,1412947804,"274151322000068","019011112586793",39.92,14.00,0,332.73,431.62,13.4,11.1,0.075,208678.8,208678.8,4,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947828,193397.00
10/10/2014 09:30,2,0.498,ACTIVE,213.06,337.84,59.969,1412947804,"274151322000054","019011112586793",28.90,12.00,0,330.33,342.35,14.6,12.1,0.088,275012.4,275012.4,4,0,0,0,L,1151911521,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412947829,193398.00
10/10/2014 09:45,1,0.476,ACTIVE,212.3,397.94,60.03,1412948704,"040051121000097","019011112586793",26.37,11,0.111,308.32,442.48,12.5,14.9,0.000,93880.2,93882.1,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948707,193399.00
10/10/2014 09:45,1,0.542,ACTIVE_NO_POWER,212.2,408.03,60.00,1412948704,"040051121000095","019011112586793",23.26,10,0.000,304.53,437.40,12.5,0.0,0.000,83759.300000012,83761,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948708,193400.00
10/10/2014 09:45,1,0.313,ACTIVE,212.5,408.18,60.03,1412948704,"033051125000132","019011112586793",34.98,10,0.000,311.90,440.88,10.9,7.4,0.000,81757.400000036,81759.100000024,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948709,193401.00
10/10/2014 09:45,1,0.295,ACTIVE,212.3,354.54,60.03,1412948704,"033051125000135","019011112586793",35.25,11,0.146,310.08,441.55,10.3,11.7,0.027,79186.599999964,79188.299999952,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948711,193402.00
10/10/2014 09:45,1,0.493,ACTIVE,212.2,403.93,60.03,1412948704,"040051121000116","019011112586793",26.21,10,0.110,305.85,440.87,12.8,1.5,0.000,92402.200000047,92404.100000023,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948712,193403.00
10/10/2014 09:45,1,0.486,ACTIVE_NO_POWER,212.7,410.02,60.03,1412948704,"040051121000068","019011112586793",23.56,10,0.000,308.47,439.42,11.4,0.0,0.000,85008.7,85010.4,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948713,193404.00
10/10/2014 09:45,1,0.339,ACTIVE,212.4,345.95,60.00,1412948704,"033051125000118","019011112586793",40.12,11,0.118,312.91,442.18,13.5,12.5,0.117,105357.10000006,105359.70000006,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948714,193405.00
10/10/2014 09:45,1,0.358,ACTIVE,211.7,362.25,60.03,1412948704,"033051125000150","019011112586793",39.92,10,0.135,310.80,440.66,14.2,11.4,0.025,104421.8,104424.40000002,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948716,193406.00
10/10/2014 09:45,1,0.472,ACTIVE_NO_POWER,212.1,425.56,60.00,1412948704,"040051121000185","019011112586793",24.44,10,0.000,306.88,439.71,11.4,0.0,0.000,94444.399999988,94446.100000036,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948717,193407.00
10/10/2014 09:45,1,0.436,ACTIVE,211.8,375.38,60.03,1412948704,"040051121000195","019011112586793",24.95,10,0.152,311.07,441.87,10.8,15.2,0.003,92677.400000037,92679.199999989,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948719,193408.00
10/10/2014 09:45,2,0.506,ACTIVE,211.48,333.63,59.996,1412948704,"274151322000083","019011112586793",29.26,12.30,0,318.61,344.45,15.0,12.6,0.088,277026.5,277026.5,5,0,0,0,L,1151911521,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948720,193409.00
10/10/2014 09:45,2,0.547,ACTIVE,212.16,335.44,59.996,1412948704,"274151322000076","019011112586793",29.30,12.30,0,319.81,345.66,16.3,13.8,0.102,290374.2,290374.2,5,0,0,0,L,1151911521,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948721,193410.00
10/10/2014 09:45,2,0.338,ACTIVE,211.93,413.29,60.001,1412948704,"274151322000094","019011112586793",38.90,13.30,0,329.43,434.93,13.3,10.9,0.075,210369.2,210369.2,5,0,0,0,L,1151911521,1,121.10,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948721,193411.00
10/10/2014 09:45,2,0.525,ACTIVE,211.25,334.54,60.038,1412948704,"274151322000052","019011112586793",29.42,12.30,0,318.61,344.76,15.7,13.2,0.084,278401.2,278401.2,5,0,0,0,L,1151911521,1,120.65,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948722,193412.00
10/10/2014 09:45,2,0.514,ACTIVE,211.70,335.44,60.006,1412948704,"274151322000085","019011112586793",29.16,12.00,0,319.21,344.76,15.2,12.7,0.093,277648.7,277648.7,5,0,0,0,L,1151911521,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948723,193413.00
10/10/2014 09:45,2,0.512,ACTIVE,211.48,334.54,60.006,1412948704,"274151322000087","019011112586793",28.67,13.00,0,318.30,344.76,14.9,12.4,0.088,263736.6,263736.6,5,0,0,0,L,1151911521,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948724,193414.00
10/10/2014 09:45,2,0.488,ACTIVE,211.25,334.84,60.033,1412948704,"274151322000088","019011112586793",28.67,12.30,0,318.30,343.85,14.2,11.8,0.080,269728.6,269728.6,5,0,0,0,L,1151911521,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948725,193415.00
10/10/2014 09:45,2,0.529,ACTIVE,211.70,334.54,60.006,1412948704,"274151322000095","019011112586793",29.40,11.70,0,318.91,344.76,15.8,13.3,0.093,287825.2,287825.2,5,0,0,0,L,1151911521,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948726,193416.00
10/10/2014 09:45,2,0.330,ACTIVE,212.38,431.92,60.001,1412948704,"274151322000068","019011112586793",40.89,15.00,0,330.33,438.53,13.7,11.3,0.071,208681.5,208681.5,5,0,0,0,L,1151911521,1,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948727,193417.00
10/10/2014 09:45,2,0.512,ACTIVE,211.48,334.84,60.006,1412948704,"274151322000054","019011112586793",28.98,12.70,0,318.30,344.76,15.1,12.6,0.088,275015.4,275015.4,5,0,0,0,L,1151911521,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412948728,193418.00
10/10/2014 10:00,1,0.792,ACTIVE,213.1,357.61,60.03,1412949604,"040051121000097","019011112586793",26.85,11,0.170,315.49,440.57,21.1,13.1,0.104,93882.1,93885.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949607,193419.00
10/10/2014 10:00,1,0.852,ACTIVE,212.7,370.92,60.03,1412949604,"040051121000095","019011112586793",23.61,10,0.146,307.98,438.33,20.0,13.1,0.024,83761,83763.699999988,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949608,193420.00
10/10/2014 10:00,1,0.516,ACTIVE,212.8,325.24,60.03,1412949604,"033051125000132","019011112586793",35.85,11,0.138,314.85,441.41,18.4,14.8,0.249,81759.100000024,81762,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949609,193421.00
10/10/2014 10:00,1,0.500,ACTIVE,213.0,356.23,60.03,1412949604,"033051125000135","019011112586793",35.77,11,0.141,315.75,442.21,17.8,14.7,0.216,79188.299999952,79191.299999952,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949611,193422.00
10/10/2014 10:00,1,0.805,ACTIVE,213.2,366.77,60.03,1412949604,"040051121000116","019011112586793",26.75,10,0.161,312.43,439.28,21.4,16.6,0.064,92404.100000023,92407.400000035,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949612,193423.00
10/10/2014 10:00,1,0.808,ACTIVE,213.0,324.40,60.03,1412949604,"040051121000068","019011112586793",23.86,10,0.160,315.27,440.12,19.1,21.5,0.245,85010.4,85013.4,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949613,193424.00
10/10/2014 10:00,1,0.579,ACTIVE,212.7,413.90,60.03,1412949604,"033051125000118","019011112586793",40.49,11,0.158,318.65,443.30,23.3,12.4,0.020,105359.70000006,105363.70000006,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949615,193425.00
10/10/2014 10:00,1,0.598,ACTIVE,213.1,367.67,60.00,1412949604,"033051125000150","019011112586793",40.46,11,0.193,313.34,442.02,24.1,20.0,0.073,104424.40000002,104428.60000001,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949616,193426.00
10/10/2014 10:00,1,0.772,ACTIVE,212.9,365.32,60.03,1412949604,"040051121000185","019011112586793",25.81,10,0.154,311.78,439.70,19.8,16.3,0.049,94446.100000036,94449.100000036,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949617,193427.00
10/10/2014 10:00,1,0.764,ACTIVE,212.8,340.66,60.03,1412949604,"040051121000195","019011112586793",25.36,11,0.163,317.70,441.33,19.2,21.2,0.185,92679.199999989,92682.300000013,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949618,193428.00
10/10/2014 10:00,2,0.824,ACTIVE,212.38,339.65,60.054,1412949604,"274151322000083","019011112586793",29.78,13.00,0,322.51,348.06,24.9,22.1,0.164,277031.1,277031.1,6,0,0,0,L,1151911521,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949619,193429.00
10/10/2014 10:00,2,0.893,ACTIVE,212.61,338.14,60.022,1412949604,"274151322000076","019011112586793",29.96,13.00,0,327.62,348.96,27.1,24.2,0.181,290379.1,290379.1,6,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949620,193430.00
10/10/2014 10:00,2,0.553,ACTIVE,211.93,428.31,60.033,1412949604,"274151322000094","019011112586793",40.20,14.30,0,331.83,443.34,22.5,19.8,0.146,210373.3,210373.3,6,0,0,0,L,1151911521,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949621,193431.00
10/10/2014 10:00,2,0.852,ACTIVE,211.93,341.15,60.017,1412949604,"274151322000052","019011112586793",29.78,13.00,0,323.11,348.36,25.7,22.9,0.159,278406.0,278406.0,6,0,0,0,L,1151911521,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949622,193432.00
10/10/2014 10:00,2,0.836,ACTIVE,211.93,337.54,60.012,1412949604,"274151322000085","019011112586793",29.82,12.70,0,322.81,347.76,25.2,22.4,0.159,277653.3,277653.3,6,0,0,0,L,1151911521,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949623,193433.00
10/10/2014 10:00,2,0.836,ACTIVE,212.16,336.64,60.017,1412949604,"274151322000087","019011112586793",29.00,14.30,0,323.11,347.76,24.6,21.8,0.155,263741.1,263741.1,6,0,0,0,L,1151911521,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949624,193434.00
10/10/2014 10:00,2,0.824,ACTIVE,211.70,341.15,60.022,1412949604,"274151322000088","019011112586793",28.73,13.00,0,321.61,347.46,24.0,21.2,0.150,269733.0,269733.0,6,0,0,0,L,1151911521,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949625,193435.00
10/10/2014 10:00,2,0.867,ACTIVE,212.16,341.45,60.017,1412949604,"274151322000095","019011112586793",30.22,12.30,0,321.91,348.36,26.5,23.7,0.177,287830.0,287830.0,6,0,0,0,L,1151911521,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949626,193436.00
10/10/2014 10:00,2,0.590,ACTIVE,213.06,415.09,60.028,1412949604,"274151322000068","019011112586793",38.72,15.50,0,332.73,439.74,23.1,20.4,0.141,208685.8,208685.8,6,0,0,0,L,1151911521,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949627,193437.00
10/10/2014 10:00,2,0.830,ACTIVE,211.93,340.55,60.022,1412949604,"274151322000054","019011112586793",29.88,13.00,0,322.51,347.76,25.1,22.3,0.164,275020.0,275020.0,6,0,0,0,L,1151911521,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412949628,193438.00
10/10/2014 10:15,1,1.199,ACTIVE,213.3,363.04,60.00,1412950504,"040051121000097","019011112586793",27.64,12,0.197,315.20,443.64,32.9,26.9,0.199,93885.5,93890.5,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950506,193439.00
10/10/2014 10:15,1,1.256,ACTIVE,213.2,416.83,60.00,1412950504,"040051121000095","019011112586793",24.25,11,0.181,314.53,438.53,30.3,16.0,0.022,83763.699999988,83768.100000024,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950507,193440.00
10/10/2014 10:15,1,0.787,ACTIVE,213.7,428.84,59.96,1412950504,"033051125000132","019011112586793",36.52,11,0.186,318.66,442.03,28.6,17.7,0.018,81762,81766.400000036,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950508,193441.00
10/10/2014 10:15,1,0.767,ACTIVE,212.9,413.50,59.96,1412950504,"033051125000135","019011112586793",36.53,12,0.180,320.87,442.53,27.9,20.1,0.028,79191.299999952,79195.5,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950510,193442.00
10/10/2014 10:15,1,1.223,ACTIVE,213.1,379.35,59.96,1412950504,"040051121000116","019011112586793",27.14,11,0.185,312.32,442.16,33.0,27.0,0.069,92407.400000035,92412.400000035,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950511,193443.00
10/10/2014 10:15,1,1.219,ACTIVE,213.7,391.86,60.00,1412950504,"040051121000068","019011112586793",24.54,11,0.215,318.38,440.93,29.7,24.2,0.241,85013.4,85017.8,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950512,193444.00
10/10/2014 10:15,1,0.898,ACTIVE,213.2,349.87,60.00,1412950504,"033051125000118","019011112586793",40.54,12,0.233,316.86,444.38,36.2,28.6,0.257,105363.70000006,105369.70000006,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950514,193445.00
10/10/2014 10:15,1,0.911,ACTIVE,213.6,365.97,60.00,1412950504,"033051125000150","019011112586793",40.78,11,0.242,318.77,443.79,36.9,29.6,0.181,104428.60000001,104434.49999999,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950515,193446.00
10/10/2014 10:15,1,1.201,ACTIVE,213.0,376.64,60.00,1412950504,"040051121000185","019011112586793",26.04,11,0.209,316.29,442.13,31.1,22.1,0.109,94449.100000036,94453.800000024,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950516,193447.00
10/10/2014 10:15,1,1.171,ACTIVE,212.3,329.35,60.00,1412950504,"040051121000195","019011112586793",26.44,11,0.202,316.99,443.11,30.8,30.4,0.257,92682.300000013,92687.100000025,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950517,193448.00
10/10/2014 10:15,2,1.277,ACTIVE,212.38,336.04,59.969,1412950504,"274151322000083","019011112586793",29.76,14.00,0,327.32,357.08,38.5,35.2,0.261,277037.5,277037.5,7,0,0,0,L,1151911521,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950518,193449.00
10/10/2014 10:15,2,1.350,ACTIVE,213.06,337.54,59.980,1412950504,"274151322000076","019011112586793",30.65,14.00,0,327.92,356.78,41.9,38.5,0.292,290386.3,290386.3,7,0,0,0,L,1151911521,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950519,193450.00
10/10/2014 10:15,2,0.838,ACTIVE,212.38,433.72,59.969,1412950504,"274151322000094","019011112586793",40.93,15.50,0,327.32,454.16,35.0,31.9,0.234,210379.1,210379.1,7,0,0,0,L,1151911521,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950521,193451.00
10/10/2014 10:15,2,1.301,ACTIVE,212.16,336.64,59.964,1412950504,"274151322000052","019011112586793",29.90,14.00,0,326.12,355.58,39.4,36.1,0.252,278412.7,278412.7,7,0,0,0,L,1151911521,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950521,193452.00
10/10/2014 10:15,2,1.275,ACTIVE,212.61,337.54,59.975,1412950504,"274151322000085","019011112586793",30.26,13.70,0,326.72,354.67,39.1,35.8,0.256,277659.8,277659.8,7,0,0,0,L,1151911521,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950522,193453.00
10/10/2014 10:15,2,1.279,ACTIVE,212.38,345.06,59.959,1412950504,"274151322000087","019011112586793",29.28,15.50,0,326.72,355.28,37.9,34.7,0.252,263747.5,263747.5,7,0,0,0,L,1151911521,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950523,193454.00
10/10/2014 10:15,2,1.252,ACTIVE,211.93,337.54,59.975,1412950504,"274151322000088","019011112586793",29.76,14.00,0,326.42,354.97,37.8,34.5,0.252,269739.3,269739.3,7,0,0,0,L,1151911521,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950524,193455.00
10/10/2014 10:15,2,1.332,ACTIVE,212.61,344.15,59.996,1412950504,"274151322000095","019011112586793",30.53,13.30,0,325.52,356.18,41.2,37.9,0.270,287837.0,287837.0,7,0,0,0,L,1151911521,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950525,193456.00
10/10/2014 10:15,2,0.852,ACTIVE,213.06,439.74,59.969,1412950504,"274151322000068","019011112586793",41.25,17.00,0,327.92,457.77,35.2,32.0,0.217,208691.7,208691.7,7,0,0,0,L,1151911521,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950526,193457.00
10/10/2014 10:15,2,1.279,ACTIVE,212.38,337.54,59.975,1412950504,"274151322000054","019011112586793",30.04,14.30,0,326.72,355.58,38.9,35.7,0.261,275026.5,275026.5,7,0,0,0,L,1151911521,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412950527,193458.00
10/10/2014 10:30,1,1.373,ACTIVE,212.7,401.76,60.03,1412951405,"040051121000097","019011112586793",27.59,13,0.233,305.59,443.63,37.7,30.7,0.081,93890.5,93898.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951407,193459.00
10/10/2014 10:30,1,1.403,ACTIVE,212.6,354.05,60.03,1412951405,"040051121000095","019011112586793",24.64,12,0.193,303.94,440.96,34.4,33.3,0.130,83768.100000024,83774.900000036,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951408,193460.00
10/10/2014 10:30,1,0.896,ACTIVE,212.9,323.26,60.03,1412951405,"033051125000132","019011112586793",36.61,13,0.212,308.78,444.25,32.6,32.7,0.248,81766.400000036,81773.400000036,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951410,193461.00
10/10/2014 10:30,1,0.882,ACTIVE,212.9,370.03,60.03,1412951405,"033051125000135","019011112586793",36.30,13,0.243,308.67,444.86,31.8,34.8,0.109,79195.5,79202.299999952,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951411,193462.00
10/10/2014 10:30,1,1.382,ACTIVE,212.3,401.06,60.03,1412951405,"040051121000116","019011112586793",27.34,11,0.222,304.55,442.67,37.6,33.2,0.087,92412.400000035,92420.100000023,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951412,193463.00
10/10/2014 10:30,1,1.396,ACTIVE,212.9,327.03,60.03,1412951405,"040051121000068","019011112586793",24.48,12,0.209,307.11,442.86,34.0,33.4,0.265,85017.8,85024.8,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951413,193464.00
10/10/2014 10:30,1,1.017,ACTIVE,212.3,364.02,60.03,1412951405,"033051125000118","019011112586793",40.85,13,0.250,311.32,442.80,41.3,36.8,0.228,105369.70000006,105378.80000006,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951415,193465.00
10/10/2014 10:30,1,1.025,ACTIVE,212.0,354.05,60.03,1412951405,"033051125000150","019011112586793",41.14,12,0.277,311.22,442.94,41.9,34.6,0.266,104434.49999999,104443.60000001,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951416,193466.00
10/10/2014 10:30,1,1.351,ACTIVE,212.3,328.79,60.03,1412951405,"040051121000185","019011112586793",26.45,12,0.221,305.88,442.29,35.5,35.5,0.254,94453.800000024,94461.100000036,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951417,193467.00
10/10/2014 10:30,1,1.344,ACTIVE,212.0,399.42,60.03,1412951405,"040051121000195","019011112586793",26.40,13,0.216,308.71,443.38,35.3,27.9,0.077,92687.100000025,92694.600000025,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951419,193468.00
10/10/2014 10:30,2,1.457,ACTIVE,211.70,344.76,60.022,1412951405,"274151322000083","019011112586793",29.74,15.30,0,319.81,358.88,43.9,40.4,0.309,277047.1,277047.1,8,0,0,0,L,1151911521,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951420,193469.00
10/10/2014 10:30,2,1.529,ACTIVE,212.83,342.95,60.028,1412951405,"274151322000076","019011112586793",30.85,15.30,0,327.62,362.49,47.8,44.2,0.336,290396.8,290396.8,8,0,0,0,L,1151911521,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951420,193470.00
10/10/2014 10:30,2,0.967,ACTIVE,211.93,433.72,60.022,1412951405,"274151322000094","019011112586793",40.77,17.00,0,329.73,465.28,39.8,36.5,0.283,210387.7,210387.7,8,0,0,0,L,1151911521,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951421,193471.00
10/10/2014 10:30,2,1.477,ACTIVE,211.48,341.45,60.022,1412951405,"274151322000052","019011112586793",30.02,15.30,0,319.81,359.48,44.9,41.4,0.309,278422.5,278422.5,8,0,0,0,L,1151911521,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951422,193472.00
10/10/2014 10:30,2,1.451,ACTIVE,211.03,346.86,60.043,1412951405,"274151322000085","019011112586793",30.18,15.00,0,321.01,359.48,44.3,40.8,0.305,277669.8,277669.8,8,0,0,0,L,1151911521,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951423,193473.00
10/10/2014 10:30,2,1.447,ACTIVE,211.93,342.95,60.022,1412951405,"274151322000087","019011112586793",29.42,17.50,0,318.61,358.58,43.2,39.7,0.296,263756.9,263756.9,8,0,0,0,L,1151911521,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951424,193474.00
10/10/2014 10:30,2,1.436,ACTIVE,211.48,339.65,60.028,1412951405,"274151322000088","019011112586793",29.68,15.00,0,319.81,359.18,43.1,39.7,0.287,269748.7,269748.7,8,0,0,0,L,1151911521,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951425,193475.00
10/10/2014 10:30,2,1.537,ACTIVE,211.70,345.66,60.028,1412951405,"274151322000095","019011112586793",30.18,15.00,0,324.92,360.38,47.0,43.5,0.318,287847.3,287847.3,8,0,0,0,L,1151911521,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951426,193476.00
10/10/2014 10:30,2,0.994,ACTIVE,212.38,433.12,60.022,1412951405,"274151322000068","019011112586793",40.14,18.00,0,329.73,463.48,40.5,37.2,0.270,208700.5,208700.5,8,0,0,0,L,1151911521,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951427,193477.00
10/10/2014 10:30,2,1.463,ACTIVE,211.48,339.65,60.028,1412951405,"274151322000054","019011112586793",29.92,15.50,0,322.51,358.88,44.4,40.9,0.301,275036.3,275036.3,8,0,0,0,L,1151911521,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412951428,193478.00
10/10/2014 10:45,1,1.190,ACTIVE,213.9,360.93,60.00,1412952304,"040051121000097","019011112586793",27.36,13,0.191,315.86,443.29,32.4,31.9,0.201,93898.5,93905.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952306,193479.00
10/10/2014 10:45,1,1.228,ACTIVE,213.8,422.35,60.00,1412952304,"040051121000095","019011112586793",24.38,12,0.180,312.18,440.76,29.8,16.7,0.017,83774.900000036,83781,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952307,193480.00
10/10/2014 10:45,1,0.776,ACTIVE,214.1,425.68,60.00,1412952304,"033051125000132","019011112586793",36.26,13,0.168,316.78,444.23,28.0,15.2,0.018,81773.400000036,81779.400000036,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952309,193481.00
10/10/2014 10:45,1,0.760,ACTIVE,214.1,364.39,60.00,1412952304,"033051125000135","019011112586793",35.97,13,0.242,316.88,444.63,27.2,35.6,0.138,79202.299999952,79208.299999952,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952310,193482.00
10/10/2014 10:45,1,1.202,ACTIVE,214.2,379.98,60.00,1412952304,"040051121000116","019011112586793",27.00,12,0.231,310.66,442.02,32.2,31.3,0.070,92420.100000023,92427.100000023,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952311,193483.00
10/10/2014 10:45,1,1.198,ACTIVE,214.3,387.15,60.00,1412952304,"040051121000068","019011112586793",24.35,12,0.217,314.42,442.95,29.0,23.1,0.237,85024.8,85031.1,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952313,193484.00
10/10/2014 10:45,1,0.867,ACTIVE,214.3,386.03,60.00,1412952304,"033051125000118","019011112586793",40.94,13,0.216,318.32,444.49,35.3,28.2,0.089,105378.80000006,105386.90000006,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952314,193485.00
10/10/2014 10:45,1,0.890,ACTIVE,214.2,370.27,60.00,1412952304,"033051125000150","019011112586793",40.59,13,0.231,317.76,443.70,35.9,36.9,0.132,104443.60000001,104451.69999997,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952315,193486.00
