ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2014 10:45,1,1.210,ACTIVE,214.3,377.05,60.00,1412952304,"040051121000185","019011112586793",24.58,13,0.250,314.33,442.32,29.6,36.1,0.096,94461.100000036,94467.7,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952316,193487.00
10/10/2014 10:45,1,1.144,ACTIVE,214.3,341.89,60.00,1412952304,"040051121000195","019011112586793",26.23,13,0.268,314.93,443.43,29.8,25.5,0.324,92694.600000025,92701.199999989,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952318,193488.00
10/10/2014 10:45,2,1.246,ACTIVE,213.74,344.76,59.980,1412952304,"274151322000083","019011112586793",29.72,15.80,0,327.92,358.88,37.5,34.3,0.270,277056.0,277056.0,9,0,0,0,L,1151911521,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952319,193489.00
10/10/2014 10:45,2,1.334,ACTIVE,214.19,345.96,59.985,1412952304,"274151322000076","019011112586793",30.53,15.80,0,328.52,360.69,41.3,37.9,0.283,290406.3,290406.3,9,0,0,0,L,1151911521,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952320,193490.00
10/10/2014 10:45,2,0.848,ACTIVE,213.29,431.32,59.975,1412952304,"274151322000094","019011112586793",40.41,17.30,0,328.52,454.46,34.7,31.5,0.234,210395.6,210395.6,9,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952321,193491.00
10/10/2014 10:45,2,1.277,ACTIVE,213.29,344.76,59.996,1412952304,"274151322000052","019011112586793",29.98,15.80,0,327.62,358.88,38.8,35.5,0.230,278431.4,278431.4,9,0,0,0,L,1151911521,1,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952322,193492.00
10/10/2014 10:45,2,1.258,ACTIVE,213.74,344.45,60.012,1412952304,"274151322000085","019011112586793",30.18,15.30,0,327.02,358.58,38.5,35.2,0.265,277678.4,277678.4,9,0,0,0,L,1151911521,1,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952323,193493.00
10/10/2014 10:45,2,1.254,ACTIVE,213.51,347.76,59.980,1412952304,"274151322000087","019011112586793",29.30,18.70,0,327.62,357.68,37.2,34.0,0.234,263765.4,263765.4,9,0,0,0,L,1151911521,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952324,193494.00
10/10/2014 10:45,2,1.236,ACTIVE,213.06,346.56,59.990,1412952304,"274151322000088","019011112586793",29.58,15.50,0,327.32,357.98,37.1,33.9,0.243,269757.2,269757.2,9,0,0,0,L,1151911521,1,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952325,193495.00
10/10/2014 10:45,2,1.326,ACTIVE,213.29,344.15,59.985,1412952304,"274151322000095","019011112586793",30.30,15.50,0,327.62,360.38,40.7,37.4,0.265,287856.6,287856.6,9,0,0,0,L,1151911521,1,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952326,193496.00
10/10/2014 10:45,2,0.873,ACTIVE,214.19,423.20,59.980,1412952304,"274151322000068","019011112586793",39.56,18.70,0,329.43,462.58,35.0,31.9,0.230,208708.4,208708.4,9,0,0,0,L,1151911521,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952326,193497.00
10/10/2014 10:45,2,1.266,ACTIVE,213.29,339.95,59.980,1412952304,"274151322000054","019011112586793",29.90,15.80,0,326.42,359.18,38.3,35.0,0.234,275045.1,275045.1,9,0,0,0,L,1151911521,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412952327,193498.00
10/10/2014 11:00,1,1.458,ACTIVE,214.9,336.92,60.03,1412953204,"040051121000097","019011112586793",27.51,13,0.257,317.56,443.26,39.9,41.3,0.308,93905.5,93913.8,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953207,193499.00
10/10/2014 11:00,1,1.489,ACTIVE,214.6,346.69,60.03,1412953204,"040051121000095","019011112586793",24.55,13,0.224,314.45,440.51,36.3,27.5,0.187,83781,83788.199999988,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953208,193500.00
10/10/2014 11:00,1,0.953,ACTIVE,215.4,372.99,60.03,1412953204,"033051125000132","019011112586793",36.35,13,0.198,318.89,444.07,34.4,26.4,0.213,81779.400000036,81786.699999988,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953209,193501.00
10/10/2014 11:00,1,0.927,ACTIVE,214.6,343.34,60.03,1412953204,"033051125000135","019011112586793",36.45,14,0.217,320.67,444.74,33.6,34.6,0.216,79208.299999952,79215.399999976,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953210,193502.00
10/10/2014 11:00,1,1.473,ACTIVE,214.2,371.83,60.03,1412953204,"040051121000116","019011112586793",27.13,12,0.231,315.13,442.89,39.7,38.6,0.202,92427.100000023,92435.200000047,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953212,193503.00
10/10/2014 11:00,1,1.454,ACTIVE,214.4,344.19,60.03,1412953204,"040051121000068","019011112586793",24.84,13,0.221,317.96,442.92,35.9,35.6,0.231,85031.1,85038.5,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953213,193504.00
10/10/2014 11:00,1,1.071,ACTIVE,214.3,390.78,60.03,1412953204,"033051125000118","019011112586793",41.07,13,0.261,318.11,442.40,43.7,35.1,0.272,105386.90000006,105396.30000006,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953214,193505.00
10/10/2014 11:00,1,1.086,ACTIVE,214.5,391.70,60.03,1412953204,"033051125000150","019011112586793",41.08,13,0.284,318.62,443.30,44.4,35.9,0.248,104451.69999997,104461.19999997,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953216,193506.00
10/10/2014 11:00,1,1.437,ACTIVE,214.7,339.31,60.03,1412953204,"040051121000185","019011112586793",26.40,13,0.238,318.44,442.34,37.7,37.8,0.264,94467.7,94475.300000024,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953217,193507.00
10/10/2014 11:00,1,1.420,ACTIVE,214.9,399.68,60.03,1412953204,"040051121000195","019011112586793",26.58,13,0.236,319.97,443.43,37.5,30.1,0.113,92701.199999989,92708.900000037,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953218,193508.00
10/10/2014 11:00,2,1.529,ACTIVE,214.19,340.85,60.022,1412953204,"274151322000083","019011112586793",29.96,16.30,0,327.32,367.90,46.5,42.9,0.323,277065.8,277065.8,10,0,0,0,L,1151911521,1,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953219,193509.00
10/10/2014 11:00,2,1.633,ACTIVE,214.64,347.46,60.033,1412953204,"274151322000076","019011112586793",30.55,16.30,0,329.13,370.00,50.5,46.8,0.354,290417.2,290417.2,10,0,0,0,L,1151911521,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953220,193510.00
10/10/2014 11:00,2,1.037,ACTIVE,214.19,427.11,60.033,1412953204,"274151322000094","019011112586793",40.24,17.80,0,330.63,461.68,42.2,38.9,0.287,210404.5,210404.5,10,0,0,0,L,1151911521,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953221,193511.00
10/10/2014 11:00,2,1.549,ACTIVE,213.74,341.15,60.038,1412953204,"274151322000052","019011112586793",30.22,16.70,0,327.62,368.50,47.4,43.8,0.327,278441.6,278441.6,10,0,0,0,L,1151911521,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953222,193512.00
10/10/2014 11:00,2,1.539,ACTIVE,213.96,350.77,60.033,1412953204,"274151322000085","019011112586793",30.10,15.80,0,328.82,370.60,47.0,43.4,0.318,277688.5,277688.5,10,0,0,0,L,1151911521,1,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953223,193513.00
10/10/2014 11:00,2,1.537,ACTIVE,213.96,340.55,60.049,1412953204,"274151322000087","019011112586793",29.12,20.00,0,328.52,364.59,45.3,41.8,0.305,263775.2,263775.2,10,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953224,193514.00
10/10/2014 11:00,2,1.516,ACTIVE,213.51,340.25,60.001,1412953204,"274151322000088","019011112586793",29.68,16.00,0,327.62,370.30,45.5,42.0,0.301,269766.9,269766.9,10,0,0,0,L,1151911521,1,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953225,193515.00
10/10/2014 11:00,2,1.615,ACTIVE,213.74,351.67,60.028,1412953204,"274151322000095","019011112586793",30.36,16.00,0,327.02,365.80,49.6,45.9,0.340,287867.3,287867.3,10,0,0,0,L,1151911521,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953226,193516.00
10/10/2014 11:00,2,1.033,ACTIVE,215.09,433.72,60.028,1412953204,"274151322000068","019011112586793",40.91,19.50,0,332.13,466.49,43.1,39.7,0.287,208717.4,208717.4,10,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953227,193517.00
10/10/2014 11:00,2,1.529,ACTIVE,213.96,342.95,60.049,1412953204,"274151322000054","019011112586793",30.24,16.30,0,327.32,370.00,46.8,43.3,0.318,275055.1,275055.1,10,0,0,0,L,1151911521,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412953228,193518.00
10/10/2014 11:15,1,1.360,ACTIVE,213.9,328.96,60.03,1412954104,"040051121000097","019011112586793",27.23,14,0.233,309.89,443.43,36.8,36.9,0.269,93913.8,93921.3,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954107,193519.00
10/10/2014 11:15,1,1.397,ACTIVE,213.9,328.22,60.00,1412954104,"040051121000095","019011112586793",24.43,13,0.205,311.48,440.41,33.9,32.8,0.246,83788.199999988,83794.800000012,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954108,193520.00
10/10/2014 11:15,1,0.883,ACTIVE,214.6,354.11,60.03,1412954104,"033051125000132","019011112586793",36.61,14,0.188,318.02,444.03,32.1,32.7,0.152,81786.699999988,81793.199999988,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954109,193521.00
10/10/2014 11:15,1,0.872,ACTIVE,214.3,442.60,60.03,1412954104,"033051125000135","019011112586793",36.38,14,0.179,316.43,444.62,31.5,26.5,0.028,79215.399999976,79221.799999952,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954111,193522.00
10/10/2014 11:15,1,1.384,ACTIVE,214.7,365.68,60.07,1412954104,"040051121000116","019011112586793",27.25,13,0.223,308.35,442.04,37.5,29.0,0.145,92435.200000047,92442.600000023,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954112,193523.00
10/10/2014 11:15,1,1.399,ACTIVE,214.5,350.65,60.03,1412954104,"040051121000068","019011112586793",24.40,13,0.212,316.45,442.99,33.9,33.0,0.169,85038.5,85045.2,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954113,193524.00
10/10/2014 11:15,1,1.017,ACTIVE,214.3,369.98,60.03,1412954104,"033051125000118","019011112586793",41.12,14,0.278,312.31,444.39,41.6,35.5,0.202,105396.30000006,105404.90000006,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954115,193525.00
10/10/2014 11:15,1,1.048,ACTIVE,214.7,417.50,60.03,1412954104,"033051125000150","019011112586793",40.62,13,0.257,311.28,443.66,42.3,33.4,0.092,104461.19999997,104469.90000002,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954116,193526.00
10/10/2014 11:15,1,1.394,ACTIVE,215.1,364.14,60.03,1412954104,"040051121000185","019011112586793",25.99,13,0.226,316.20,442.06,36.0,27.5,0.186,94475.300000024,94482.2,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954117,193527.00
10/10/2014 11:15,1,1.368,ACTIVE,214.8,377.33,60.03,1412954104,"040051121000195","019011112586793",26.51,14,0.233,317.76,443.35,36.0,37.2,0.115,92708.900000037,92716.000000001,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954119,193528.00
10/10/2014 11:15,2,1.424,ACTIVE,213.74,347.16,60.043,1412954104,"274151322000083","019011112586793",29.96,16.70,0,320.11,360.38,43.2,39.8,0.309,277075.1,277075.1,11,0,0,0,L,1151911521,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954120,193529.00
10/10/2014 11:15,2,1.500,ACTIVE,214.19,341.15,60.017,1412954104,"274151322000076","019011112586793",30.79,16.70,0,324.32,362.79,46.8,43.3,0.318,290427.3,290427.3,11,0,0,0,L,1151911521,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954120,193530.00
10/10/2014 11:15,2,0.967,ACTIVE,213.96,429.52,60.022,1412954104,"274151322000094","019011112586793",39.90,18.30,0,329.43,455.67,39.0,35.8,0.270,210412.9,210412.9,11,0,0,0,L,1151911521,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954121,193531.00
10/10/2014 11:15,2,1.451,ACTIVE,213.74,344.45,60.028,1412954104,"274151322000052","019011112586793",29.84,17.00,0,320.71,360.38,43.9,40.4,0.301,278451.1,278451.1,11,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954122,193532.00
10/10/2014 11:15,2,1.447,ACTIVE,213.96,340.55,60.017,1412954104,"274151322000085","019011112586793",29.68,16.00,0,321.61,360.99,43.5,40.1,0.292,277697.9,277697.9,11,0,0,0,L,1151911521,1,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954123,193533.00
10/10/2014 11:15,2,1.412,ACTIVE,213.74,340.55,60.006,1412954104,"274151322000087","019011112586793",29.46,21.30,0,317.10,359.78,42.1,38.8,0.287,263784.2,263784.2,11,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954124,193534.00
10/10/2014 11:15,2,1.402,ACTIVE,213.51,343.55,60.017,1412954104,"274151322000088","019011112586793",29.66,16.30,0,316.50,360.38,42.1,38.7,0.283,269776.0,269776.0,11,0,0,0,L,1151911521,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954126,193535.00
10/10/2014 11:15,2,1.506,ACTIVE,213.96,342.35,60.028,1412954104,"274151322000095","019011112586793",30.32,16.30,0,322.81,361.89,46.2,42.7,0.318,287877.3,287877.3,11,0,0,0,L,1151911521,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954126,193536.00
10/10/2014 11:15,2,0.992,ACTIVE,214.41,417.79,60.017,1412954104,"274151322000068","019011112586793",39.22,19.80,0,332.13,463.78,39.7,36.4,0.265,208725.9,208725.9,11,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954127,193537.00
10/10/2014 11:15,2,1.426,ACTIVE,213.51,345.06,60.017,1412954104,"274151322000054","019011112586793",30.04,17.00,0,319.51,361.29,43.4,39.9,0.296,275064.5,275064.5,11,0,0,0,L,1151911521,1,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412954128,193538.00
10/10/2014 11:30,1,1.514,ACTIVE,212.8,365.45,60.00,1412955004,"040051121000097","019011112586793",27.46,14,0.262,308.88,443.56,41.3,42.7,0.194,93921.3,93931.2,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955007,193539.00
10/10/2014 11:30,1,1.550,ACTIVE,212.8,350.99,60.03,1412955004,"040051121000095","019011112586793",24.43,13,0.226,303.05,440.82,37.7,27.9,0.243,83794.800000012,83803.300000012,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955008,193540.00
10/10/2014 11:30,1,0.980,ACTIVE,213.2,399.44,60.03,1412955004,"033051125000132","019011112586793",36.62,14,0.218,308.43,444.61,35.7,27.5,0.073,81793.199999988,81801.600000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955009,193541.00
10/10/2014 11:30,1,0.959,ACTIVE,213.0,378.80,60.00,1412955004,"033051125000135","019011112586793",36.58,14,0.210,307.97,444.57,34.9,36.2,0.096,79221.799999952,79230.099999964,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955010,193542.00
10/10/2014 11:30,1,1.513,ALERT,212.6,336.31,60.03,1412955004,"040051121000116","019011112586793",27.37,13,0.261,306.89,441.01,41.2,41.8,0.314,92442.600000023,92452.300000011,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1412955012,193543.00
10/10/2014 11:30,1,1.518,ACTIVE,213.2,350.08,60.00,1412955004,"040051121000068","019011112586793",24.68,13,0.239,306.87,442.08,37.2,37.7,0.216,85045.2,85054,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955013,193544.00
10/10/2014 11:30,1,1.117,ACTIVE,212.6,392.86,60.03,1412955004,"033051125000118","019011112586793",40.77,14,0.303,306.37,448.71,45.3,36.2,0.279,105404.90000006,105416.10000006,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955015,193545.00
10/10/2014 11:30,1,1.133,ACTIVE,212.6,401.39,60.03,1412955004,"033051125000150","019011112586793",40.73,13,0.283,306.11,448.44,45.9,40.2,0.173,104469.90000002,104480.99999998,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955016,193546.00
10/10/2014 11:30,1,1.487,ACTIVE,213.2,346.11,60.00,1412955004,"040051121000185","019011112586793",26.51,13,0.239,307.12,440.27,39.2,38.1,0.252,94482.2,94491.500000012,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955017,193547.00
10/10/2014 11:30,1,1.482,ACTIVE,213.2,372.86,60.00,1412955004,"040051121000195","019011112586793",26.48,14,0.253,310.08,442.70,39.0,30.7,0.202,92716.000000001,92725.500000001,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955018,193548.00
10/10/2014 11:30,2,1.574,ACTIVE,212.61,338.44,59.996,1412955004,"274151322000083","019011112586793",30.14,17.30,0,319.81,365.49,48.0,44.5,0.345,277087.1,277087.1,12,0,0,0,L,1151911521,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955019,193549.00
10/10/2014 11:30,2,1.688,ACTIVE,212.38,341.45,59.996,1412955004,"274151322000076","019011112586793",30.57,17.00,0,325.22,367.30,52.2,48.5,0.376,290440.2,290440.2,12,0,0,0,L,1151911521,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955020,193550.00
10/10/2014 11:30,2,1.053,ACTIVE,211.93,435.53,59.996,1412955004,"274151322000094","019011112586793",40.69,18.30,0,405.77,454.46,43.0,39.6,0.292,210423.6,210423.6,12,0,0,0,L,1151911521,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955021,193551.00
10/10/2014 11:30,2,1.613,ACTIVE,211.93,338.44,59.975,1412955004,"274151322000052","019011112586793",30.06,17.50,0,319.81,365.19,49.1,45.5,0.340,278463.1,278463.1,12,0,0,0,L,1151911521,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955022,193552.00
10/10/2014 11:30,2,1.594,ACTIVE,211.70,338.74,59.990,1412955004,"274151322000085","019011112586793",30.16,16.70,0,321.91,365.80,48.7,45.1,0.327,277709.9,277709.9,12,0,0,0,L,1151911521,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955023,193553.00
10/10/2014 11:30,2,1.572,ACTIVE,211.93,340.85,59.985,1412955004,"274151322000087","019011112586793",29.52,22.50,0,318.30,364.59,47.0,43.4,0.309,263795.7,263795.7,12,0,0,0,L,1151911521,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955024,193554.00
10/10/2014 11:30,2,1.570,ACTIVE,211.48,337.84,59.990,1412955004,"274151322000088","019011112586793",29.66,17.00,0,319.51,364.59,47.2,43.6,0.309,269787.6,269787.6,12,0,0,0,L,1151911521,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955025,193555.00
10/10/2014 11:30,2,1.668,ACTIVE,211.93,344.15,59.948,1412955004,"274151322000095","019011112586793",30.45,17.00,0,324.02,366.40,51.4,47.7,0.345,287890.0,287890.0,12,0,0,0,L,1151911521,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955026,193556.00
10/10/2014 11:30,2,1.090,ACTIVE,212.61,425.61,59.990,1412955004,"274151322000068","019011112586793",40.10,19.80,0,403.67,468.29,44.3,40.8,0.278,208736.6,208736.6,12,0,0,0,L,1151911521,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955027,193557.00
10/10/2014 11:30,2,1.598,ACTIVE,211.93,338.44,59.964,1412955004,"274151322000054","019011112586793",29.96,17.30,0,320.11,365.19,48.5,44.9,0.323,275076.4,275076.4,12,0,0,0,L,1151911521,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955028,193558.00
10/10/2014 11:45,1,1.090,ACTIVE,214.7,398.41,60.00,1412955904,"040051121000097","019011112586793",26.84,14,0.233,316.40,443.39,29.1,37.2,0.051,93931.2,93938.2,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955907,193559.00
10/10/2014 11:45,1,1.128,ACTIVE,213.9,354.74,60.00,1412955904,"040051121000095","019011112586793",24.14,13,0.196,311.45,440.52,27.1,31.2,0.118,83803.300000012,83809.400000036,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955908,193560.00
10/10/2014 11:45,1,0.706,ACTIVE,214.7,329.78,60.00,1412955904,"033051125000132","019011112586793",36.08,14,0.181,316.02,443.94,25.3,12.1,0.274,81801.600000024,81807.699999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955909,193561.00
10/10/2014 11:45,1,0.690,ACTIVE,214.5,349.49,60.03,1412955904,"033051125000135","019011112586793",36.00,14,0.163,318.44,444.51,24.7,20.5,0.238,79230.099999964,79236,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955910,193562.00
10/10/2014 11:45,1,1.107,ACTIVE,214.2,346.12,60.03,1412955904,"040051121000116","019011112586793",26.76,13,0.247,312.30,442.11,29.5,25.2,0.244,92452.300000011,92458.999999999,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955912,193563.00
10/10/2014 11:45,1,1.105,ACTIVE,213.9,331.75,60.00,1412955904,"040051121000068","019011112586793",24.16,13,0.174,314.43,442.82,26.5,30.1,0.281,85054,85060.2,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955913,193564.00
10/10/2014 11:45,1,0.809,ACTIVE,214.8,365.33,60.03,1412955904,"033051125000118","019011112586793",40.29,14,0.203,317.77,444.62,32.4,26.0,0.147,105416.10000006,105424.10000006,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955914,193565.00
10/10/2014 11:45,1,0.824,ACTIVE,214.7,382.19,60.03,1412955904,"033051125000150","019011112586793",40.34,13,0.198,317.79,443.61,33.1,26.3,0.117,104480.99999998,104489.1,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955915,193566.00
10/10/2014 11:45,1,1.139,ACTIVE,214.7,377.27,60.00,1412955904,"040051121000185","019011112586793",23.55,13,0.161,316.71,442.22,26.7,12.9,0.221,94491.500000012,94497.899999988,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955917,193567.00
10/10/2014 11:45,1,1.055,ACTIVE,214.1,425.16,60.03,1412955904,"040051121000195","019011112586793",26.13,14,0.164,317.49,443.33,27.4,16.9,0.016,92725.500000001,92732.100000025,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955918,193568.00
10/10/2014 11:45,2,1.139,ACTIVE,213.51,343.25,60.022,1412955904,"274151322000083","019011112586793",29.78,17.30,0,328.22,360.38,34.3,31.2,0.239,277095.7,277095.7,13,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955919,193569.00
10/10/2014 11:45,2,1.199,ACTIVE,214.19,340.55,60.012,1412955904,"274151322000076","019011112586793",30.57,17.00,0,328.52,363.69,37.1,33.9,0.252,290449.6,290449.6,13,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955920,193570.00
10/10/2014 11:45,2,0.764,ACTIVE,213.74,428.61,60.022,1412955904,"274151322000094","019011112586793",40.04,18.70,0,328.52,460.47,30.8,27.8,0.208,210431.4,210431.4,13,0,0,0,L,1151911521,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955921,193571.00
10/10/2014 11:45,2,1.156,ACTIVE,213.06,340.25,60.049,1412955904,"274151322000052","019011112586793",29.82,17.30,0,327.02,360.69,35.0,31.8,0.234,278472.0,278472.0,13,0,0,0,L,1151911521,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955922,193572.00
10/10/2014 11:45,2,1.145,ACTIVE,213.74,345.66,60.017,1412955904,"274151322000085","019011112586793",29.82,17.00,0,328.52,360.08,34.6,31.5,0.234,277718.7,277718.7,13,0,0,0,L,1151911521,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955923,193573.00
10/10/2014 11:45,2,1.135,ACTIVE,213.74,341.45,60.017,1412955904,"274151322000087","019011112586793",29.04,23.00,0,327.62,360.38,33.4,30.3,0.230,263804.2,263804.2,13,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955924,193574.00
10/10/2014 11:45,2,1.119,ACTIVE,213.06,341.45,60.017,1412955904,"274151322000088","019011112586793",29.36,17.00,0,327.32,360.38,33.3,30.2,0.221,269796.1,269796.1,13,0,0,0,L,1151911521,1,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955925,193575.00
10/10/2014 11:45,2,1.186,ACTIVE,213.51,340.25,60.012,1412955904,"274151322000095","019011112586793",30.42,16.70,0,327.92,361.59,36.5,33.3,0.239,287899.3,287899.3,13,0,0,0,L,1151911521,1,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955926,193576.00
10/10/2014 11:45,2,0.768,ACTIVE,214.41,435.23,60.012,1412955904,"274151322000068","019011112586793",40.71,20.00,0,329.13,457.77,31.4,28.4,0.199,208744.6,208744.6,13,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955927,193577.00
10/10/2014 11:45,2,1.145,ACTIVE,213.29,338.44,60.017,1412955904,"274151322000054","019011112586793",29.72,17.30,0,327.02,360.99,34.4,31.3,0.234,275085.1,275085.1,13,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412955928,193578.00
10/10/2014 12:00,1,1.659,ACTIVE,213.2,379.94,60.07,1412956804,"040051121000097","019011112586793",27.74,14,0.284,318.31,443.20,45.8,37.7,0.206,93938.2,93946,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956806,193579.00
10/10/2014 12:00,1,1.695,ACTIVE,213.3,402.10,60.03,1412956804,"040051121000095","019011112586793",24.69,13,0.240,314.99,440.80,41.6,31.3,0.079,83809.400000036,83816.100000024,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956807,193580.00
10/10/2014 12:00,1,1.088,ACTIVE,214.3,371.59,60.03,1412956804,"033051125000132","019011112586793",36.73,14,0.244,318.76,444.01,39.7,41.2,0.174,81807.699999988,81814.400000036,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956808,193581.00
10/10/2014 12:00,1,1.065,ACTIVE,213.3,377.20,60.03,1412956804,"033051125000135","019011112586793",36.70,14,0.255,319.57,444.52,38.9,31.2,0.166,79236,79242.699999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956810,193582.00
10/10/2014 12:00,1,1.691,ACTIVE,213.6,359.07,60.03,1412956804,"040051121000116","019011112586793",27.30,13,0.269,315.75,442.09,45.9,45.9,0.316,92458.999999999,92466.700000047,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956811,193583.00
10/10/2014 12:00,1,1.682,ACTIVE,214.2,381.37,60.03,1412956804,"040051121000068","019011112586793",24.92,13,0.251,317.48,443.00,41.7,32.3,0.248,85060.2,85067.1,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956812,193584.00
10/10/2014 12:00,1,1.247,ACTIVE,213.3,428.56,60.03,1412956804,"033051125000118","019011112586793",40.93,15,0.293,306.40,446.87,50.8,37.7,0.121,105424.10000006,105433.10000006,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956814,193585.00
10/10/2014 12:00,1,1.261,ACTIVE,213.6,421.68,60.03,1412956804,"033051125000150","019011112586793",40.95,13,0.340,307.11,446.74,51.4,52.5,0.114,104489.1,104498.1,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956815,193586.00
10/10/2014 12:00,1,1.682,ACTIVE,213.8,375.46,60.03,1412956804,"040051121000185","019011112586793",26.36,13,0.264,317.06,442.25,44.1,35.5,0.190,94497.899999988,94505.100000036,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956816,193587.00
10/10/2014 12:00,1,1.657,ACTIVE,214.0,402.01,60.03,1412956804,"040051121000195","019011112586793",26.78,14,0.282,320.39,443.38,44.1,46.5,0.126,92732.100000025,92739.500000001,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956818,193588.00
10/10/2014 12:00,2,1.744,ACTIVE,212.83,344.45,60.028,1412956804,"274151322000083","019011112586793",30.24,17.50,0,327.92,362.79,53.5,49.7,0.367,277105.1,277105.1,14,0,0,0,L,1151911521,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956819,193589.00
10/10/2014 12:00,2,1.871,ACTIVE,213.74,351.67,60.028,1412956804,"274151322000076","019011112586793",30.49,17.30,0,327.92,365.49,57.8,53.8,0.402,290459.9,290459.9,14,0,0,0,L,1151911521,1,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956820,193590.00
10/10/2014 12:00,2,1.156,ACTIVE,212.61,440.04,60.028,1412956804,"274151322000094","019011112586793",41.07,19.00,0,331.23,461.38,48.4,44.8,0.327,210439.9,210439.9,14,0,0,0,L,1151911521,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956821,193591.00
10/10/2014 12:00,2,1.781,ACTIVE,212.61,346.86,60.028,1412956804,"274151322000052","019011112586793",30.00,17.50,0,328.22,363.09,54.1,50.3,0.376,278481.6,278481.6,14,0,0,0,L,1151911521,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956821,193592.00
10/10/2014 12:00,2,1.768,ACTIVE,212.83,343.25,60.028,1412956804,"274151322000085","019011112586793",30.18,17.00,0,328.22,363.39,54.0,50.2,0.367,277728.2,277728.2,14,0,0,0,L,1151911521,1,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956822,193593.00
10/10/2014 12:00,2,1.740,ACTIVE,212.83,343.25,60.028,1412956804,"274151322000087","019011112586793",29.58,23.80,0,328.82,363.09,52.2,48.5,0.340,263813.4,263813.4,14,0,0,0,L,1151911521,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956823,193594.00
10/10/2014 12:00,2,1.736,ACTIVE,212.61,348.06,60.006,1412956804,"274151322000088","019011112586793",29.70,17.00,0,328.22,362.79,52.2,48.5,0.349,269805.3,269805.3,14,0,0,0,L,1151911521,1,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956824,193595.00
10/10/2014 12:00,2,1.863,ACTIVE,213.06,344.15,60.059,1412956804,"274151322000095","019011112586793",30.26,17.00,0,328.52,364.89,57.1,53.2,0.389,287909.4,287909.4,14,0,0,0,L,1151911521,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956825,193596.00
10/10/2014 12:00,2,1.184,ACTIVE,213.51,435.23,60.022,1412956804,"274151322000068","019011112586793",40.89,20.00,0,331.83,465.58,48.8,45.1,0.323,208753.1,208753.1,14,0,0,0,L,1151911521,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956826,193597.00
10/10/2014 12:00,2,1.738,ACTIVE,212.83,341.45,60.033,1412956804,"274151322000054","019011112586793",30.45,17.50,0,328.22,363.39,53.6,49.9,0.362,275094.6,275094.6,14,0,0,0,L,1151911521,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412956827,193598.00
10/10/2014 12:15,1,1.710,ACTIVE,215.1,339.78,60.03,1412957704,"040051121000097","019011112586793",27.31,15,0.301,304.00,448.95,46.5,38.9,0.368,93946,93957.1,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957706,193599.00
10/10/2014 12:15,1,1.737,ACTIVE,214.5,376.89,60.03,1412957704,"040051121000095","019011112586793",24.44,14,0.236,315.56,435.57,42.2,33.0,0.176,83816.100000024,83825.800000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957707,193600.00
10/10/2014 12:15,1,1.111,ACTIVE,215.5,363.08,60.03,1412957704,"033051125000132","019011112586793",36.30,15,0.263,319.64,442.55,40.1,31.6,0.272,81814.400000036,81824,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957709,193601.00
10/10/2014 12:15,1,1.085,ACTIVE,215.1,376.65,60.03,1412957704,"033051125000135","019011112586793",36.38,15,0.231,319.81,434.22,39.2,30.9,0.212,79242.699999988,79251.899999976,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957710,193602.00
10/10/2014 12:15,1,1.712,ACTIVE,214.3,331.17,60.03,1412957704,"040051121000116","019011112586793",27.23,13,0.290,303.15,447.53,46.4,46.7,0.348,92466.700000047,92477.600000023,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957711,193603.00
10/10/2014 12:15,1,1.718,ACTIVE,214.8,368.06,60.03,1412957704,"040051121000068","019011112586793",24.63,14,0.270,320.03,442.63,42.1,32.9,0.281,85067.1,85077,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957712,193604.00
10/10/2014 12:15,1,1.259,ACTIVE,215.0,365.40,60.00,1412957704,"033051125000118","019011112586793",40.85,15,0.307,304.95,448.87,51.2,39.4,0.383,105433.10000006,105445.10000006,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957714,193605.00
10/10/2014 12:15,1,1.280,ACTIVE,214.2,323.09,60.03,1412957704,"033051125000150","019011112586793",40.53,14,0.326,304.27,448.40,51.6,50.5,0.329,104498.1,104510.29999999,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957715,193606.00
10/10/2014 12:15,1,1.701,ACTIVE,214.8,367.80,60.03,1412957704,"040051121000185","019011112586793",25.84,14,0.256,305.61,445.56,43.7,44.4,0.217,94505.100000036,94515.300000024,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957716,193607.00
10/10/2014 12:15,1,1.672,ACTIVE,215.1,395.42,60.00,1412957704,"040051121000195","019011112586793",26.65,15,0.262,307.13,447.43,44.3,46.8,0.145,92739.500000001,92750.000000001,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957718,193608.00
10/10/2014 12:15,2,1.801,ACTIVE,214.64,355.58,60.017,1412957704,"274151322000083","019011112586793",29.74,18.00,0,328.22,370.60,54.2,50.4,0.389,277118.3,277118.3,15,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957718,193609.00
10/10/2014 12:15,2,1.896,ACTIVE,214.87,354.37,60.022,1412957704,"274151322000076","019011112586793",30.59,17.80,0,330.93,373.01,58.8,54.8,0.402,290474.3,290474.3,15,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957719,193610.00
10/10/2014 12:15,2,1.199,ACTIVE,214.41,430.42,60.012,1412957704,"274151322000094","019011112586793",40.45,19.50,0,408.18,463.78,48.5,44.9,0.336,210451.8,210451.8,15,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957720,193611.00
10/10/2014 12:15,2,1.816,ACTIVE,213.96,346.56,60.017,1412957704,"274151322000052","019011112586793",29.92,18.00,0,328.22,370.30,55.0,51.2,0.376,278495.0,278495.0,15,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957722,193612.00
10/10/2014 12:15,2,1.795,ACTIVE,214.19,354.37,60.012,1412957704,"274151322000085","019011112586793",30.14,17.50,0,328.82,370.30,54.9,51.0,0.371,277741.6,277741.6,15,0,0,0,L,1151911521,1,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957723,193613.00
10/10/2014 12:15,2,1.783,ACTIVE,214.41,344.15,60.028,1412957704,"274151322000087","019011112586793",29.28,24.80,0,328.22,370.00,52.8,49.1,0.358,263826.3,263826.3,15,0,0,0,L,1151911521,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957724,193614.00
10/10/2014 12:15,2,1.756,ACTIVE,213.96,345.66,60.012,1412957704,"274151322000088","019011112586793",29.92,17.80,0,327.92,370.00,53.2,49.4,0.349,269818.2,269818.2,15,0,0,0,L,1151911521,1,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957725,193615.00
10/10/2014 12:15,2,1.895,ACTIVE,214.41,345.36,60.017,1412957704,"274151322000095","019011112586793",30.24,17.80,0,328.22,371.81,58.0,54.1,0.398,287923.6,287923.6,15,0,0,0,L,1151911521,1,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957726,193616.00
10/10/2014 12:15,2,1.207,ACTIVE,215.09,435.53,60.012,1412957704,"274151322000068","019011112586793",40.18,20.70,0,403.67,471.30,49.9,46.3,0.345,208765.2,208765.2,15,0,0,0,L,1151911521,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957727,193617.00
10/10/2014 12:15,2,1.791,ACTIVE,213.96,355.28,60.012,1412957704,"274151322000054","019011112586793",30.10,18.00,0,327.62,370.90,54.5,50.7,0.371,275107.9,275107.9,15,0,0,0,L,1151911521,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412957728,193618.00
10/10/2014 12:30,1,2.084,ACTIVE,215.5,345.93,60.00,1412958604,"040051121000097","019011112586793",27.34,15,0.338,300.67,451.26,56.7,43.5,0.404,93957.1,93969.9,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958606,193619.00
10/10/2014 12:30,1,2.105,ACTIVE,214.9,360.44,60.00,1412958604,"040051121000095","019011112586793",24.51,15,0.328,302.66,445.96,51.3,51.8,0.374,83825.800000012,83837,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958607,193620.00
10/10/2014 12:30,1,1.355,ACTIVE,215.7,404.25,60.00,1412958604,"033051125000132","019011112586793",36.42,15,0.300,306.71,448.63,49.1,38.6,0.271,81824,81834.900000036,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958609,193621.00
10/10/2014 12:30,1,1.338,ACTIVE,215.4,371.19,60.00,1412958604,"033051125000135","019011112586793",36.18,16,0.310,306.69,448.87,48.1,45.8,0.301,79251.899999976,79262.699999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958610,193622.00
10/10/2014 12:30,1,2.084,ACTIVE,214.8,355.78,60.00,1412958604,"040051121000116","019011112586793",27.35,14,0.289,299.92,450.34,56.7,42.1,0.355,92477.600000023,92490.200000047,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958611,193623.00
10/10/2014 12:30,1,2.116,ACTIVE,215.5,333.78,60.00,1412958604,"040051121000068","019011112586793",24.62,15,0.337,310.20,446.31,51.8,49.1,0.298,85077,85088.5,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958613,193624.00
10/10/2014 12:30,1,1.626,ACTIVE,215.4,335.43,60.03,1412958604,"033051125000118","019011112586793",33.01,16,0.327,304.62,448.73,53.4,41.7,0.346,105445.10000006,105457.40000006,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958614,193625.00
10/10/2014 12:30,1,1.638,ACTIVE,215.5,327.84,60.03,1412958604,"033051125000150","019011112586793",32.71,15,0.277,304.68,448.24,53.3,40.6,0.360,104510.29999999,104522.49999998,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958616,193626.00
10/10/2014 12:30,1,2.174,ACTIVE,215.3,393.15,60.00,1412958604,"040051121000185","019011112586793",23.90,15,0.332,303.66,447.86,51.7,50.9,0.339,94515.300000024,94527.000000012,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958617,193627.00
10/10/2014 12:30,1,2.058,ACTIVE,215.6,347.43,60.00,1412958604,"040051121000195","019011112586793",26.83,15,0.264,304.18,449.23,54.9,41.0,0.393,92750.000000001,92762.400000037,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958618,193628.00
10/10/2014 12:30,2,2.189,ACTIVE,214.41,354.97,60.001,1412958604,"274151322000083","019011112586793",29.74,19.30,0,331.83,376.31,66.0,61.7,0.464,277133.4,277133.4,16,0,0,0,L,1151911521,1,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958619,193629.00
10/10/2014 12:30,2,2.314,ACTIVE,215.09,361.89,59.990,1412958604,"274151322000076","019011112586793",30.47,19.50,0,328.52,378.12,71.5,67.0,0.508,290490.6,290490.6,16,0,0,0,L,1151911521,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958620,193630.00
10/10/2014 12:30,2,1.447,ACTIVE,214.87,446.65,60.006,1412958604,"274151322000094","019011112586793",41.05,20.30,0,404.57,467.69,60.0,55.9,0.407,210465.4,210465.4,16,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958621,193631.00
10/10/2014 12:30,2,2.213,ACTIVE,214.19,346.86,59.985,1412958604,"274151322000052","019011112586793",29.84,19.30,0,331.53,376.92,66.9,62.6,0.468,278510.2,278510.2,16,0,0,0,L,1151911521,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958622,193632.00
10/10/2014 12:30,2,2.193,ACTIVE,214.64,346.56,59.964,1412958604,"274151322000085","019011112586793",30.06,18.70,0,328.82,378.42,66.7,62.5,0.468,277756.9,277756.9,16,0,0,0,L,1151911521,1,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958623,193633.00
