ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2014 12:30,2,2.184,ACTIVE,214.64,349.26,59.990,1412958604,"274151322000087","019011112586793",29.02,26.30,0,332.43,376.62,64.2,60.0,0.438,263841.0,263841.0,16,0,0,0,L,1151911521,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958624,193634.00
10/10/2014 12:30,2,2.154,ACTIVE,213.74,348.06,59.990,1412958604,"274151322000088","019011112586793",29.80,18.70,0,331.83,376.31,65.0,60.8,0.442,269833.0,269833.0,16,0,0,0,L,1151911521,1,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958625,193635.00
10/10/2014 12:30,2,2.301,ACTIVE,214.19,354.07,59.985,1412958604,"274151322000095","019011112586793",30.30,19.30,0,328.52,377.22,70.5,66.2,0.477,287939.7,287939.7,16,0,0,0,L,1151911521,1,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958626,193636.00
10/10/2014 12:30,2,1.488,ACTIVE,214.87,427.71,59.980,1412958604,"274151322000068","019011112586793",40.10,21.80,0,399.16,474.30,60.4,56.4,0.407,208778.9,208778.9,16,0,0,0,L,1151911521,1,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958627,193637.00
10/10/2014 12:30,2,2.184,ACTIVE,214.41,355.58,59.985,1412958604,"274151322000054","019011112586793",30.06,19.30,0,332.43,377.82,66.5,62.2,0.455,275123.1,275123.1,16,0,0,0,L,1151911521,1,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412958628,193638.00
10/10/2014 12:45,1,1.733,ACTIVE,215.1,405.16,60.03,1412959504,"040051121000097","019011112586793",27.51,16,0.312,303.65,448.46,47.4,37.4,0.139,93969.9,93979.6,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959507,193639.00
10/10/2014 12:45,1,1.778,ACTIVE,215.0,409.93,60.03,1412959504,"040051121000095","019011112586793",24.35,15,0.245,316.60,442.08,43.1,32.8,0.082,83837,83845.400000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959508,193640.00
10/10/2014 12:45,1,1.126,ACTIVE,215.1,372.20,60.00,1412959504,"033051125000132","019011112586793",36.62,16,0.254,320.45,444.16,41.0,41.2,0.186,81834.900000036,81843.199999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959509,193641.00
10/10/2014 12:45,1,1.116,ACTIVE,215.4,390.96,60.03,1412959504,"033051125000135","019011112586793",36.16,16,0.249,322.55,444.62,40.1,31.8,0.148,79262.699999988,79271,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959510,193642.00
10/10/2014 12:45,1,1.759,ACTIVE,215.0,390.36,60.00,1412959504,"040051121000116","019011112586793",27.06,15,0.303,300.34,447.98,47.3,47.7,0.300,92490.200000047,92499.700000047,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959512,193643.00
10/10/2014 12:45,1,1.765,ACTIVE,215.1,368.00,60.00,1412959504,"040051121000068","019011112586793",24.46,15,0.264,308.24,447.60,42.9,43.0,0.209,85088.5,85097.1,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959513,193644.00
10/10/2014 12:45,1,1.286,ACTIVE,215.1,406.25,60.00,1412959504,"033051125000118","019011112586793",40.90,16,0.302,305.54,448.41,52.3,46.3,0.219,105457.40000006,105468.30000006,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959515,193645.00
10/10/2014 12:45,1,1.294,ACTIVE,215.3,414.71,60.00,1412959504,"033051125000150","019011112586793",40.92,15,0.337,306.34,448.29,52.7,52.2,0.149,104522.49999998,104533.29999999,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959516,193646.00
10/10/2014 12:45,1,1.801,ACTIVE,215.3,344.75,60.00,1412959504,"040051121000185","019011112586793",24.03,15,0.269,317.46,444.78,43.0,43.7,0.311,94527.000000012,94535.600000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959517,193647.00
10/10/2014 12:45,1,1.704,ACTIVE,215.1,393.63,60.00,1412959504,"040051121000195","019011112586793",26.71,16,0.280,306.02,447.69,45.3,41.9,0.252,92762.400000037,92771.600000025,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959518,193648.00
10/10/2014 12:45,2,1.832,ACTIVE,214.87,355.28,59.996,1412959504,"274151322000083","019011112586793",29.88,19.50,0,332.43,371.21,55.5,51.6,0.371,277145.1,277145.1,17,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959520,193649.00
10/10/2014 12:45,2,1.939,ACTIVE,215.32,350.47,59.996,1412959504,"274151322000076","019011112586793",30.49,19.50,0,333.93,374.21,60.0,55.9,0.411,290503.4,290503.4,17,0,0,0,L,1151911521,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959521,193650.00
10/10/2014 12:45,2,1.258,ACTIVE,215.09,428.91,59.985,1412959504,"274151322000094","019011112586793",39.42,21.00,0,333.63,467.99,50.4,46.7,0.349,210476.0,210476.0,17,0,0,0,L,1151911521,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959522,193651.00
10/10/2014 12:45,2,1.844,ACTIVE,214.87,354.97,60.028,1412959504,"274151322000052","019011112586793",30.10,19.80,0,332.43,371.81,56.1,52.3,0.376,278522.2,278522.2,17,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959523,193652.00
10/10/2014 12:45,2,1.828,ACTIVE,215.09,353.47,60.006,1412959504,"274151322000085","019011112586793",30.16,19.00,0,332.73,372.11,55.9,52.0,0.380,277768.7,277768.7,17,0,0,0,L,1151911521,1,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959524,193653.00
10/10/2014 12:45,2,1.801,ACTIVE,214.87,353.77,60.001,1412959504,"274151322000087","019011112586793",29.44,26.80,0,333.03,370.90,53.8,50.0,0.367,263852.3,263852.3,17,0,0,0,L,1151911521,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959524,193654.00
10/10/2014 12:45,2,1.811,ACTIVE,214.41,356.18,59.990,1412959504,"274151322000088","019011112586793",29.56,19.30,0,332.43,371.21,54.2,50.4,0.358,269844.5,269844.5,17,0,0,0,L,1151911521,1,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959526,193655.00
10/10/2014 12:45,2,1.936,ACTIVE,214.87,351.07,59.996,1412959504,"274151322000095","019011112586793",30.24,19.30,0,332.43,373.31,59.2,55.2,0.393,287952.3,287952.3,17,0,0,0,L,1151911521,1,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959527,193656.00
10/10/2014 12:45,2,1.252,ACTIVE,215.32,435.23,60.001,1412959504,"274151322000068","019011112586793",39.94,22.00,0,397.66,460.17,50.9,47.2,0.340,208789.6,208789.6,17,0,0,0,L,1151911521,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959527,193657.00
10/10/2014 12:45,2,1.832,ACTIVE,214.87,357.98,59.996,1412959504,"274151322000054","019011112586793",29.98,19.50,0,331.83,372.11,55.6,51.7,0.376,275134.9,275134.9,17,0,0,0,L,1151911521,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412959528,193658.00
10/10/2014 13:00,1,3.114,ACTIVE,213.9,347.28,60.00,1412960404,"040051121000097","019011112586793",27.58,17,0.382,298.75,450.55,85.5,81.4,0.402,93979.6,93991.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960406,193659.00
10/10/2014 13:00,1,3.004,ACTIVE,213.5,341.06,60.07,1412960404,"040051121000095","019011112586793",25.07,15,0.329,296.69,447.99,74.9,70.0,0.351,83845.400000036,83856,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960407,193660.00
10/10/2014 13:00,1,2.001,ACTIVE,214.3,335.03,60.03,1412960404,"033051125000132","019011112586793",36.69,17,0.325,301.22,449.40,73.1,69.4,0.350,81843.199999988,81853.5,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960409,193661.00
10/10/2014 13:00,1,1.956,ACTIVE,214.3,323.46,60.03,1412960404,"033051125000135","019011112586793",36.88,17,0.320,300.87,451.39,71.8,68.2,0.345,79271,79281.099999964,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960410,193662.00
10/10/2014 13:00,1,3.089,ACTIVE,213.8,325.85,60.03,1412960404,"040051121000116","019011112586793",27.57,15,0.376,298.25,450.00,84.7,80.0,0.400,92499.700000047,92511.600000023,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960411,193663.00
10/10/2014 13:00,1,3.156,ACTIVE,214.4,325.39,60.03,1412960404,"040051121000068","019011112586793",25.20,16,0.350,299.66,450.65,79.1,75.2,0.376,85097.1,85107.9,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960412,193664.00
10/10/2014 13:00,1,2.335,ACTIVE,214.0,337.86,60.03,1412960404,"033051125000118","019011112586793",41.24,17,0.433,288.51,449.49,95.8,92.4,0.449,105468.30000006,105480.80000006,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960414,193665.00
10/10/2014 13:00,1,2.347,ACTIVE,214.4,354.13,60.00,1412960404,"033051125000150","019011112586793",41.37,16,0.434,288.35,450.34,96.6,92.9,0.451,104533.29999999,104545.99999998,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960415,193666.00
10/10/2014 13:00,1,3.225,ACTIVE,214.2,328.49,60.03,1412960404,"040051121000185","019011112586793",26.88,17,0.382,298.93,448.11,86.2,81.7,0.403,94535.600000036,94546.500000012,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960417,193667.00
10/10/2014 13:00,1,3.272,ACTIVE,213.8,329.40,60.03,1412960404,"040051121000195","019011112586793",27.12,17,0.395,300.88,450.23,88.3,84.2,0.416,92771.600000025,92783.199999989,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960418,193668.00
10/10/2014 13:00,2,3.227,ACTIVE,213.29,348.66,60.017,1412960404,"274151322000083","019011112586793",30.28,21.80,0,318.61,376.62,98.8,93.5,0.398,277159.3,277159.3,18,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960419,193669.00
10/10/2014 13:00,2,3.412,ACTIVE,213.74,346.86,60.012,1412960404,"274151322000076","019011112586793",30.75,21.30,0,327.02,376.01,106.2,100.5,0.420,290518.7,290518.7,18,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960421,193670.00
10/10/2014 13:00,2,2.105,ACTIVE,213.29,449.35,60.017,1412960404,"274151322000094","019011112586793",41.96,22.30,0,403.07,467.39,89.5,84.4,0.340,210488.8,210488.8,18,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960422,193671.00
10/10/2014 13:00,2,3.232,ACTIVE,213.29,341.75,60.022,1412960404,"274151322000052","019011112586793",30.30,21.80,0,319.21,376.31,99.2,93.8,0.384,278536.5,278536.5,18,0,0,0,L,1151911521,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960423,193672.00
10/10/2014 13:00,2,3.248,ACTIVE,213.51,340.25,60.022,1412960404,"274151322000085","019011112586793",30.34,20.70,0,323.41,375.11,99.7,94.3,0.384,277783.0,277783.0,18,0,0,0,L,1151911521,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960423,193673.00
10/10/2014 13:00,2,3.211,ACTIVE,213.29,347.16,60.017,1412960404,"274151322000087","019011112586793",29.56,28.50,0,318.61,375.41,96.0,90.8,0.376,263866.1,263866.1,18,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960424,193674.00
10/10/2014 13:00,2,3.191,ACTIVE,212.83,341.75,60.059,1412960404,"274151322000088","019011112586793",30.04,19.80,0,318.61,376.31,97.1,91.8,0.362,269858.4,269858.4,18,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960425,193675.00
10/10/2014 13:00,2,3.396,ACTIVE,213.29,347.46,60.017,1412960404,"274151322000095","019011112586793",30.77,21.30,0,322.51,376.01,105.9,100.3,0.402,287967.5,287967.5,18,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960426,193676.00
10/10/2014 13:00,2,2.047,ACTIVE,213.96,450.86,60.022,1412960404,"274151322000068","019011112586793",42.26,23.50,0,402.46,469.79,87.7,82.7,0.331,208802.5,208802.5,18,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960427,193677.00
10/10/2014 13:00,2,3.223,ACTIVE,213.29,342.95,60.012,1412960404,"274151322000054","019011112586793",30.26,20.30,0,320.41,376.31,98.7,93.4,0.380,275149.1,275149.1,18,0,0,0,L,1151911521,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412960428,193678.00
10/10/2014 13:15,1,2.995,ACTIVE,216.1,342.08,60.03,1412961304,"040051121000097","019011112586793",26.71,19,0.351,297.82,400.30,79.6,75.5,0.375,93991.5,94020.3,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961306,193679.00
10/10/2014 13:15,1,3.016,ACTIVE,215.6,341.35,60.03,1412961304,"040051121000095","019011112586793",24.04,18,0.312,298.50,395.48,72.1,66.9,0.337,83856,83881.900000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961307,193680.00
10/10/2014 13:15,1,1.950,ACTIVE,216.6,339.28,60.03,1412961304,"033051125000132","019011112586793",35.41,18,0.301,301.64,392.15,68.7,64.9,0.326,81853.5,81878.600000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961309,193681.00
10/10/2014 13:15,1,1.912,ACTIVE,216.3,328.80,60.03,1412961304,"033051125000135","019011112586793",35.37,18,0.296,298.82,393.63,67.3,63.9,0.322,79281.099999964,79305.799999964,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961310,193682.00
10/10/2014 13:15,1,2.997,ACTIVE,215.7,343.75,60.00,1412961304,"040051121000116","019011112586793",26.62,17,0.348,297.22,398.29,79.4,74.9,0.370,92511.600000023,92540.300000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961311,193683.00
10/10/2014 13:15,1,3.011,ACTIVE,216.5,339.66,60.00,1412961304,"040051121000068","019011112586793",24.39,18,0.320,298.43,395.53,73.0,69.1,0.347,85107.9,85134.5,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961313,193684.00
10/10/2014 13:15,1,2.219,ACTIVE,215.8,333.25,60.03,1412961304,"033051125000118","019011112586793",40.20,18,0.394,289.29,427.48,88.8,85.0,0.414,105480.80000006,105512.40000006,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961314,193685.00
10/10/2014 13:15,1,2.236,ACTIVE,216.5,337.50,60.03,1412961304,"033051125000150","019011112586793",40.09,18,0.397,294.30,419.73,89.2,85.7,0.416,104545.99999998,104577.40000002,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961315,193686.00
10/10/2014 13:15,1,3.025,ACTIVE,216.4,332.32,60.03,1412961304,"040051121000185","019011112586793",26.19,19,0.346,299.45,402.51,78.8,74.6,0.368,94546.500000012,94574.7,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961318,193687.00
10/10/2014 13:15,1,3.069,ACTIVE,215.8,349.60,60.03,1412961304,"040051121000195","019011112586793",26.14,19,0.352,295.70,398.08,79.8,75.6,0.378,92783.199999989,92811.700000001,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961319,193688.00
10/10/2014 13:15,2,3.133,ACTIVE,215.32,349.26,60.012,1412961304,"274151322000083","019011112586793",29.28,28.00,0,313.50,411.18,92.8,87.7,0.358,277192.7,277192.7,19,0,0,0,L,1151911521,1,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961320,193689.00
10/10/2014 13:15,2,3.326,ACTIVE,216.22,355.88,60.017,1412961304,"274151322000076","019011112586793",29.68,26.80,0,318.30,422.00,100.0,94.6,0.389,290554.6,290554.6,19,0,0,0,L,1151911521,1,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961321,193690.00
10/10/2014 13:15,2,0.244,ALERT,215.54,477.01,60.017,1412961304,"274151322000094","019011112586793",45.82,23.00,0,295.76,521.19,11.7,9.4,0.062,210502.2,210502.2,19,0,0,0,L,1151911521,1,123.59,124.49,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961323,193691.00
10/10/2014 13:15,2,3.166,ACTIVE,215.32,352.87,60.017,1412961304,"274151322000052","019011112586793",29.10,27.50,0,316.80,411.18,93.3,88.1,0.354,278570.1,278570.1,19,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961324,193692.00
10/10/2014 13:15,2,3.162,ACTIVE,215.54,347.46,60.017,1412961304,"274151322000085","019011112586793",29.46,25.80,0,315.90,414.19,94.4,89.2,0.358,277817.0,277817.0,19,0,0,0,L,1151911521,1,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961325,193693.00
10/10/2014 13:15,2,3.129,ACTIVE,215.54,345.96,60.038,1412961304,"274151322000087","019011112586793",28.13,35.20,0,314.40,402.77,89.1,84.0,0.336,263898.6,263898.6,19,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961326,193694.00
10/10/2014 13:15,2,3.105,ACTIVE,215.09,342.05,60.012,1412961304,"274151322000088","019011112586793",29.08,25.80,0,318.61,409.68,91.3,86.2,0.340,269891.6,269891.6,19,0,0,0,L,1151911521,1,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961326,193695.00
10/10/2014 13:15,2,3.338,ACTIVE,215.54,348.66,60.012,1412961304,"274151322000095","019011112586793",29.36,26.50,0,315.00,420.80,99.2,93.9,0.371,288003.2,288003.2,19,0,0,0,L,1151911521,1,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961327,193696.00
10/10/2014 13:15,2,1.996,ACTIVE,216.00,442.14,60.012,1412961304,"274151322000068","019011112586793",41.19,28.00,0,299.67,525.10,82.0,77.2,0.301,208826.7,208826.7,19,0,0,0,L,1151911521,1,124.27,124.49,0001,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961329,193697.00
10/10/2014 13:15,2,3.178,ACTIVE,215.32,342.05,60.017,1412961304,"274151322000054","019011112586793",28.96,26.80,0,319.21,412.68,93.2,88.0,0.349,275182.8,275182.8,19,0,0,0,L,1151911521,1,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412961330,193698.00
10/10/2014 13:30,1,2.075,ACTIVE,214.7,325.90,60.00,1412962204,"040051121000097","019011112586793",27.02,19,0.285,302.64,450.70,55.8,53.9,0.375,94020.3,94041.4,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962207,193699.00
10/10/2014 13:30,1,2.131,ACTIVE,214.5,383.02,60.03,1412962204,"040051121000095","019011112586793",24.33,18,0.329,300.27,448.05,51.6,39.1,0.341,83881.900000036,83900.800000012,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962208,193700.00
10/10/2014 13:30,1,1.404,ACTIVE,214.8,350.61,60.03,1412962204,"033051125000132","019011112586793",35.41,19,0.316,302.35,451.53,49.4,52.6,0.403,81878.600000024,81896.699999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962209,193701.00
10/10/2014 13:30,1,1.383,ACTIVE,214.8,405.62,60.03,1412962204,"033051125000135","019011112586793",35.88,19,0.295,303.80,451.67,49.4,50.5,0.281,79305.799999964,79323.499999964,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962211,193702.00
10/10/2014 13:30,1,2.215,ACTIVE,214.8,307.05,60.00,1412962204,"040051121000116","019011112586793",26.78,17,0.347,301.34,450.05,59.0,68.0,0.366,92540.300000011,92561.100000023,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962212,193703.00
10/10/2014 13:30,1,2.285,ACTIVE,215.5,336.65,60.03,1412962204,"040051121000068","019011112586793",24.47,18,0.286,302.88,450.67,55.6,41.5,0.377,85134.5,85153.8,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962213,193704.00
10/10/2014 13:30,1,1.808,ACTIVE,215.1,383.21,60.03,1412962204,"033051125000118","019011112586793",30.34,19,0.299,303.50,450.58,54.5,61.8,0.146,105512.40000006,105535.20000006,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962215,193705.00
10/10/2014 13:30,1,1.896,ACTIVE,215.1,398.42,60.03,1412962204,"033051125000150","019011112586793",29.11,18,0.303,304.09,451.58,54.9,60.3,0.115,104577.40000002,104600.19999997,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962216,193706.00
10/10/2014 13:30,1,2.516,ACTIVE,214.8,364.01,60.03,1412962204,"040051121000185","019011112586793",26.41,19,0.313,300.67,450.71,66.1,49.7,0.463,94574.7,94595.2,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962217,193707.00
10/10/2014 13:30,1,2.611,ACTIVE,214.8,314.41,60.00,1412962204,"040051121000195","019011112586793",26.45,19,0.303,302.93,450.14,68.7,65.0,0.332,92811.700000001,92832.400000001,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962218,193708.00
10/10/2014 13:30,2,2.154,ACTIVE,214.19,352.57,59.980,1412962204,"274151322000083","019011112586793",29.72,26.50,0,326.72,405.77,64.8,60.7,0.460,277217.4,277217.4,20,0,0,0,L,1151911521,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962219,193709.00
10/10/2014 13:30,2,2.309,ACTIVE,214.64,350.77,60.017,1412962204,"274151322000076","019011112586793",29.94,26.30,0,327.92,415.99,70.0,65.6,0.486,290580.9,290580.9,20,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962220,193710.00
10/10/2014 13:30,2,1.426,ALERT,214.41,438.53,60.017,1412962204,"274151322000094","019011112586793",40.22,24.30,0,299.07,530.51,58.3,54.3,0.398,210516.4,210516.4,21,0,0,0,L,1151911521,1,123.14,123.36,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962222,193711.00
10/10/2014 13:30,2,2.205,ACTIVE,214.41,355.58,60.028,1412962204,"274151322000052","019011112586793",29.28,26.80,0,325.82,406.07,65.4,61.2,0.455,278594.8,278594.8,20,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962223,193712.00
10/10/2014 13:30,2,2.213,ACTIVE,214.64,354.07,60.017,1412962204,"274151322000085","019011112586793",29.30,25.00,0,327.62,409.08,65.7,61.5,0.460,277842.1,277842.1,20,0,0,0,L,1151911521,1,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962225,193713.00
10/10/2014 13:30,2,2.160,ACTIVE,214.19,351.37,60.017,1412962204,"274151322000087","019011112586793",28.39,35.60,0,327.32,400.96,62.1,58.1,0.424,263922.3,263922.3,20,0,0,0,L,1151911521,1,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962226,193714.00
10/10/2014 13:30,2,2.156,ACTIVE,213.74,354.07,60.017,1412962204,"274151322000088","019011112586793",29.14,25.30,0,326.12,403.37,63.7,59.5,0.415,269915.8,269915.8,20,0,0,0,L,1151911521,1,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962227,193715.00
10/10/2014 13:30,2,2.311,ACTIVE,214.41,357.98,60.043,1412962204,"274151322000095","019011112586793",29.58,25.80,0,324.92,417.79,69.2,64.9,0.468,288029.5,288029.5,20,0,0,0,L,1151911521,1,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962228,193716.00
10/10/2014 13:30,2,1.461,ALERT,215.09,435.83,60.022,1412962204,"274151322000068","019011112586793",40.02,27.00,0,299.37,529.31,59.2,55.2,0.407,208845.7,208845.7,20,0,0,0,L,1151911521,1,123.36,123.59,0001,25,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962230,193717.00
10/10/2014 13:30,2,2.188,ACTIVE,214.19,360.08,60.017,1412962204,"274151322000054","019011112586793",29.48,26.00,0,325.82,407.27,65.2,61.0,0.438,275207.6,275207.6,20,0,0,0,L,1151911521,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412962231,193718.00
10/10/2014 13:45,1,2.892,ACTIVE,215.7,339.45,60.03,1412963104,"040051121000097","019011112586793",27.56,18,0.349,301.26,451.71,79.3,75.2,0.372,94041.4,94055.4,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963106,193719.00
10/10/2014 13:45,1,2.922,ACTIVE,215.9,326.70,60.03,1412963104,"040051121000095","019011112586793",24.86,18,0.311,299.54,448.49,72.2,67.1,0.339,83900.800000012,83912.900000036,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963108,193720.00
10/10/2014 13:45,1,2.030,ACTIVE,215.8,388.74,60.00,1412963104,"033051125000132","019011112586793",27.16,19,0.277,303.63,451.75,54.8,58.4,0.136,81896.699999988,81908.300000012,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963109,193721.00
10/10/2014 13:45,1,2.030,ACTIVE,215.6,343.93,60.03,1412963104,"033051125000135","019011112586793",26.86,19,0.323,302.99,451.29,54.2,42.6,0.358,79323.499999964,79334.999999964,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963110,193722.00
10/10/2014 13:45,1,3.036,ACTIVE,215.7,344.57,60.03,1412963104,"040051121000116","019011112586793",27.11,17,0.358,299.50,450.41,81.9,77.0,0.384,92561.100000023,92574.900000035,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963112,193723.00
10/10/2014 13:45,1,3.084,ACTIVE,215.9,344.33,60.03,1412963104,"040051121000068","019011112586793",25.01,18,0.337,303.12,450.93,76.7,72.4,0.364,85153.8,85166.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963113,193724.00
10/10/2014 13:45,1,2.293,ACTIVE,216.1,352.20,60.00,1412963104,"033051125000118","019011112586793",41.04,19,0.419,303.28,450.71,93.6,90.1,0.439,105535.20000006,105549.80000006,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963114,193725.00
10/10/2014 13:45,1,2.278,ACTIVE,215.8,331.68,60.03,1412963104,"033051125000150","019011112586793",41.18,18,0.417,303.59,450.95,93.3,89.6,0.432,104600.19999997,104614.60000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963116,193726.00
10/10/2014 13:45,1,3.100,ACTIVE,215.9,342.64,60.03,1412963104,"040051121000185","019011112586793",26.85,18,0.364,298.17,451.08,82.8,78.3,0.388,94595.2,94608.7,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963117,193727.00
10/10/2014 13:45,1,3.108,ACTIVE,215.7,325.45,60.03,1412963104,"040051121000195","019011112586793",26.95,19,0.369,302.90,449.98,83.3,79.3,0.390,92832.400000001,92846.200000001,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963118,193728.00
10/10/2014 13:45,2,3.031,ACTIVE,215.54,342.65,60.006,1412963104,"274151322000083","019011112586793",29.92,26.80,0,327.32,397.66,91.8,86.7,0.362,277233.9,277233.9,21,0,0,0,L,1151911521,1,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963119,193729.00
10/10/2014 13:45,2,3.203,ACTIVE,216.22,346.26,60.006,1412963104,"274151322000076","019011112586793",30.49,26.30,0,328.82,403.07,99.0,93.6,0.384,290598.8,290598.8,21,0,0,0,L,1151911521,1,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963120,193730.00
10/10/2014 13:45,2,2.061,ALERT,215.32,434.02,60.001,1412963104,"274151322000094","019011112586793",40.43,24.50,0,297.87,510.37,84.3,79.4,0.327,210531.2,210531.2,23,0,0,0,L,1151911521,1,123.36,123.81,0400,22,0,0,0,0,0,0,1,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963122,193731.00
10/10/2014 13:45,2,3.047,ACTIVE,215.32,343.25,60.001,1412963104,"274151322000052","019011112586793",29.86,26.30,0,327.32,397.66,92.1,87.0,0.354,278611.4,278611.4,21,0,0,0,L,1151911521,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963123,193732.00
10/10/2014 13:45,2,3.078,ACTIVE,215.54,342.65,60.006,1412963104,"274151322000085","019011112586793",29.84,25.30,0,329.13,399.16,93.0,87.9,0.354,277858.8,277858.8,21,0,0,0,L,1151911521,1,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963124,193733.00
10/10/2014 13:45,2,3.035,ACTIVE,215.54,342.95,60.022,1412963104,"274151322000087","019011112586793",28.90,36.80,0,327.02,397.05,88.8,83.8,0.340,263938.2,263938.2,21,0,0,0,L,1151911521,1,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963125,193734.00
10/10/2014 13:45,2,2.992,ACTIVE,215.09,342.95,60.017,1412963104,"274151322000088","019011112586793",29.82,25.30,0,327.02,397.35,90.3,85.3,0.336,269932.1,269932.1,21,0,0,0,L,1151911521,1,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963126,193735.00
10/10/2014 13:45,2,3.193,ACTIVE,215.32,350.17,59.996,1412963104,"274151322000095","019011112586793",30.42,25.80,0,327.92,404.57,98.3,93.0,0.371,288047.2,288047.2,21,0,0,0,L,1151911521,1,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963127,193736.00
10/10/2014 13:45,2,1.961,ACTIVE,216.22,443.64,59.990,1412963104,"274151322000068","019011112586793",41.55,27.30,0,333.93,483.62,83.6,78.8,0.318,208860.8,208860.8,22,0,0,0,L,1151911521,1,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963128,193737.00
10/10/2014 13:45,2,3.062,ACTIVE,215.32,345.66,60.012,1412963104,"274151322000054","019011112586793",29.76,26.00,0,326.42,398.86,92.3,87.2,0.349,275224.2,275224.2,21,0,0,0,L,1151911521,1,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412963129,193738.00
10/10/2014 14:00,1,0.926,ACTIVE,215.4,415.22,60.00,1412964004,"040051121000097","019011112586793",27.65,17,0.156,303.01,451.50,25.4,12.3,0.014,94055.4,94065.7,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964006,193739.00
10/10/2014 14:00,1,1.001,ACTIVE,214.9,420.10,60.00,1412964004,"040051121000095","019011112586793",23.68,16,0.125,299.71,448.16,23.5,10.1,0.080,83912.900000036,83921.900000036,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964008,193740.00
10/10/2014 14:00,1,0.620,ACTIVE,215.1,384.11,60.00,1412964004,"033051125000132","019011112586793",36.21,18,0.191,304.09,451.29,22.3,18.8,0.031,81908.300000012,81916.800000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964009,193741.00
10/10/2014 14:00,1,0.611,ACTIVE,214.7,374.96,60.00,1412964004,"033051125000135","019011112586793",35.75,17,0.166,304.46,450.83,21.7,28.1,0.044,79334.999999964,79343.499999964,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964010,193742.00
10/10/2014 14:00,1,0.978,ACTIVE,214.5,350.16,60.00,1412964004,"040051121000116","019011112586793",26.85,16,0.213,300.69,449.98,26.1,30.9,0.144,92574.900000035,92584.999999999,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964012,193743.00
10/10/2014 14:00,1,0.944,ACTIVE,214.7,340.63,60.00,1412964004,"040051121000068","019011112586793",24.36,17,0.187,304.11,451.45,22.8,25.6,0.161,85166.5,85175.4,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964013,193744.00
10/10/2014 14:00,1,0.715,ACTIVE,214.8,416.75,60.03,1412964004,"033051125000118","019011112586793",40.54,17,0.176,303.28,451.03,28.8,17.2,0.033,105549.80000006,105561.30000006,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964014,193745.00
10/10/2014 14:00,1,0.721,ACTIVE,214.7,394.13,60.00,1412964004,"033051125000150","019011112586793",40.71,17,0.181,302.38,451.18,29.2,14.7,0.168,104614.60000001,104625.99999999,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964015,193746.00
10/10/2014 14:00,1,0.938,ACTIVE,215.0,327.66,60.03,1412964004,"040051121000185","019011112586793",25.99,17,0.185,302.85,451.07,24.2,21.5,0.239,94608.7,94618.399999988,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964017,193747.00
10/10/2014 14:00,1,0.930,ACTIVE,214.9,416.21,60.00,1412964004,"040051121000195","019011112586793",25.90,18,0.153,303.85,449.98,23.9,12.4,0.035,92846.200000001,92855.900000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964018,193748.00
10/10/2014 14:00,2,0.990,ACTIVE,213.96,345.06,59.985,1412964004,"274151322000083","019011112586793",29.90,22.80,0,327.92,392.85,30.0,27.0,0.203,277246.2,277246.2,22,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964019,193749.00
10/10/2014 14:00,2,1.027,ACTIVE,214.64,340.25,59.985,1412964004,"274151322000076","019011112586793",30.34,22.50,0,328.82,397.05,31.5,28.5,0.212,290612.1,290612.1,22,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964020,193750.00
10/10/2014 14:00,2,0.678,ACTIVE,214.19,419.30,59.990,1412964004,"274151322000094","019011112586793",39.52,22.50,0,333.33,476.41,27.2,24.4,0.186,210542.4,210542.4,25,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964021,193751.00
10/10/2014 14:00,2,1.016,ACTIVE,213.96,339.04,59.980,1412964004,"274151322000052","019011112586793",29.74,23.30,0,326.42,393.15,30.6,27.6,0.203,278623.8,278623.8,22,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964022,193752.00
10/10/2014 14:00,2,1.012,ACTIVE,214.41,341.15,59.985,1412964004,"274151322000085","019011112586793",29.66,21.50,0,328.82,394.05,30.4,27.4,0.203,277871.3,277871.3,22,0,0,0,L,1151911521,1,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964023,193753.00
10/10/2014 14:00,2,0.994,ACTIVE,214.41,343.85,59.996,1412964004,"274151322000087","019011112586793",29.26,34.30,0,327.32,391.34,29.5,26.6,0.199,263950.1,263950.1,22,0,0,0,L,1151911521,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964024,193754.00
10/10/2014 14:00,2,0.977,ACTIVE,213.74,337.84,59.980,1412964004,"274151322000088","019011112586793",29.48,21.80,0,328.22,392.85,29.1,26.2,0.190,269944.1,269944.1,22,0,0,0,L,1151911521,1,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964025,193755.00
10/10/2014 14:00,2,1.018,ACTIVE,214.19,339.65,59.990,1412964004,"274151322000095","019011112586793",29.90,22.30,0,327.92,397.05,30.9,27.9,0.203,288060.3,288060.3,22,0,0,0,L,1151911521,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964026,193756.00
10/10/2014 14:00,2,0.645,ACTIVE,214.87,439.74,60.001,1412964004,"274151322000068","019011112586793",41.67,24.30,0,333.93,477.01,27.2,24.3,0.177,208872.0,208872.0,23,0,0,0,L,1151911521,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964027,193757.00
10/10/2014 14:00,2,1.004,ACTIVE,213.96,342.35,59.990,1412964004,"274151322000054","019011112586793",29.82,22.30,0,328.52,393.75,30.3,27.4,0.203,275236.6,275236.6,22,0,0,0,L,1151911521,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964028,193758.00
10/10/2014 14:15,1,1.588,ACTIVE,212.7,397.70,60.03,1412964903,"040051121000097","019011112586793",27.95,16,0.268,308.74,443.24,44.1,43.0,0.161,94065.7,94072.1,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964906,193759.00
10/10/2014 14:15,1,1.613,ACTIVE,212.3,362.78,60.03,1412964903,"040051121000095","019011112586793",24.85,14,0.250,302.16,440.85,39.9,30.7,0.156,83921.900000036,83927.300000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964907,193760.00
10/10/2014 14:15,1,1.056,ACTIVE,213.6,393.90,60.03,1412964903,"033051125000132","019011112586793",36.79,15,0.251,307.99,443.90,38.6,30.2,0.091,81916.800000012,81922.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964908,193761.00
10/10/2014 14:15,1,1.035,ACTIVE,212.6,354.53,60.00,1412964903,"033051125000135","019011112586793",36.99,15,0.244,308.00,444.62,38.1,39.6,0.264,79343.499999964,79348.999999964,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964910,193762.00
10/10/2014 14:15,1,1.640,ACTIVE,212.5,408.79,60.00,1412964903,"040051121000116","019011112586793",27.69,14,0.264,307.01,441.99,45.2,45.9,0.099,92584.999999999,92591.400000035,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964911,193763.00
10/10/2014 14:15,1,1.623,ACTIVE,213.0,380.19,60.00,1412964903,"040051121000068","019011112586793",25.04,15,0.263,306.39,442.71,40.4,41.7,0.129,85175.4,85181.1,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964913,193764.00
10/10/2014 14:15,1,1.223,ACTIVE,212.8,434.05,60.03,1412964903,"033051125000118","019011112586793",41.53,15,0.309,319.67,445.42,50.5,43.0,0.111,105561.30000006,105568.70000006,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964914,193765.00
10/10/2014 14:15,1,1.233,ACTIVE,212.8,411.54,60.00,1412964903,"033051125000150","019011112586793",41.71,15,0.297,305.56,445.77,51.1,55.1,0.135,104625.99999999,104633.60000001,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964915,193766.00
10/10/2014 14:15,1,1.641,ALERT,212.8,345.92,60.03,1412964903,"040051121000185","019011112586793",27.09,15,0.286,307.51,442.39,44.2,45.7,0.315,94618.399999988,94624.399999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412964917,193767.00
10/10/2014 14:15,1,1.647,ACTIVE,213.0,364.85,60.00,1412964903,"040051121000195","019011112586793",27.10,15,0.292,309.80,443.22,44.4,44.6,0.265,92855.900000001,92862.100000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964918,193768.00
10/10/2014 14:15,2,1.680,ACTIVE,211.93,350.47,59.996,1412964903,"274151322000083","019011112586793",30.12,20.70,0,323.11,361.59,51.2,47.5,0.362,277254.2,277254.2,23,0,0,0,L,1151911521,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964919,193769.00
10/10/2014 14:15,2,1.727,ACTIVE,212.83,349.86,60.001,1412964903,"274151322000076","019011112586793",31.13,20.30,0,330.03,364.89,54.5,50.7,0.376,290620.6,290620.6,23,0,0,0,L,1151911521,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964920,193770.00
10/10/2014 14:15,2,1.164,ACTIVE,212.16,427.41,60.001,1412964903,"274151322000094","019011112586793",39.66,21.00,0,330.63,460.17,46.7,43.2,0.323,210549.6,210549.6,26,0,0,0,L,1151911521,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964921,193771.00
10/10/2014 14:15,2,1.670,ACTIVE,211.93,339.65,59.996,1412964903,"274151322000052","019011112586793",30.57,21.30,0,322.81,361.89,51.7,48.0,0.358,278632.0,278632.0,23,0,0,0,L,1151911521,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964923,193772.00
10/10/2014 14:15,2,1.678,ACTIVE,212.38,345.66,60.022,1412964903,"274151322000085","019011112586793",30.26,19.50,0,324.32,362.19,51.4,47.7,0.354,277879.4,277879.4,23,0,0,0,L,1151911521,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964924,193773.00
10/10/2014 14:15,2,1.643,ACTIVE,212.38,348.96,60.001,1412964903,"274151322000087","019011112586793",30.20,32.20,0,319.51,361.59,50.3,46.7,0.345,263958.0,263958.0,23,0,0,0,L,1151911521,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964925,193774.00
10/10/2014 14:15,2,1.646,ACTIVE,211.70,339.95,60.001,1412964903,"274151322000088","019011112586793",30.00,19.80,0,321.91,361.59,50.0,46.4,0.318,269951.9,269951.9,23,0,0,0,L,1151911521,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964926,193775.00
10/10/2014 14:15,2,1.725,ACTIVE,212.16,339.65,60.001,1412964903,"274151322000095","019011112586793",30.75,19.80,0,328.82,363.99,53.8,50.0,0.358,288068.7,288068.7,23,0,0,0,L,1151911521,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964927,193776.00
10/10/2014 14:15,2,1.086,ACTIVE,212.83,455.67,60.001,1412964903,"274151322000068","019011112586793",42.14,22.80,0,331.53,465.89,45.8,42.3,0.314,208879.4,208879.4,24,0,0,0,L,1151911521,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964928,193777.00
10/10/2014 14:15,2,1.668,ACTIVE,211.93,349.56,59.996,1412964903,"274151322000054","019011112586793",30.49,20.00,0,322.51,361.89,51.6,47.9,0.354,275244.7,275244.7,23,0,0,0,L,1151911521,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412964929,193778.00
10/10/2014 14:30,1,1.412,ACTIVE,215.4,410.29,60.03,1412965804,"040051121000097","019011112586793",27.89,15,0.239,298.55,451.66,39.2,30.6,0.086,94072.1,94082.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965807,193779.00
10/10/2014 14:30,1,1.444,ACTIVE,215.8,361.49,60.03,1412965804,"040051121000095","019011112586793",24.63,13,0.197,296.37,447.15,35.4,26.9,0.175,83927.300000012,83936.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965808,193780.00
