ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2014 14:30,1,0.936,ACTIVE,215.9,347.03,60.03,1412965804,"033051125000132","019011112586793",36.62,15,0.215,302.03,450.79,34.1,34.9,0.237,81922.5,81931.600000024,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965809,193781.00
10/10/2014 14:30,1,0.918,ACTIVE,216.0,374.86,60.03,1412965804,"033051125000135","019011112586793",36.62,15,0.204,300.06,450.39,33.4,34.5,0.104,79348.999999964,79358.099999964,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965811,193782.00
10/10/2014 14:30,1,1.458,ACTIVE,215.4,341.38,60.03,1412965804,"040051121000116","019011112586793",27.32,13,0.241,297.95,450.51,39.6,40.0,0.286,92591.400000035,92601.800000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965812,193783.00
10/10/2014 14:30,1,1.430,ACTIVE,216.6,328.61,60.03,1412965804,"040051121000068","019011112586793",24.81,14,0.203,299.78,451.13,35.3,35.0,0.265,85181.1,85190.4,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965813,193784.00
10/10/2014 14:30,1,1.068,ACTIVE,216.0,367.27,60.03,1412965804,"033051125000118","019011112586793",41.29,14,0.288,299.50,449.98,43.9,35.9,0.258,105568.70000006,105580.50000006,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965814,193785.00
10/10/2014 14:30,1,1.089,ACTIVE,215.8,358.96,60.03,1412965804,"033051125000150","019011112586793",41.13,15,0.283,298.28,450.86,44.5,37.4,0.309,104633.60000001,104645.40000002,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965816,193786.00
10/10/2014 14:30,1,1.417,ACTIVE,216.0,378.42,60.03,1412965804,"040051121000185","019011112586793",27.12,15,0.233,298.07,451.20,38.2,39.0,0.122,94624.399999988,94634.500000012,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965817,193787.00
10/10/2014 14:30,1,1.434,ACTIVE,216.0,329.09,60.03,1412965804,"040051121000195","019011112586793",26.69,15,0.244,301.64,449.99,38.1,36.2,0.293,92862.100000001,92872.300000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965818,193788.00
10/10/2014 14:30,2,1.484,ACTIVE,214.87,344.45,60.028,1412965804,"274151322000083","019011112586793",30.36,19.50,0,321.61,378.72,45.6,42.1,0.318,277266.8,277266.8,24,0,0,0,L,1151911521,1,122.91,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965819,193789.00
10/10/2014 14:30,2,1.539,ACTIVE,215.54,347.16,60.049,1412965804,"274151322000076","019011112586793",31.01,19.30,0,326.42,385.93,48.3,44.7,0.327,290634.0,290634.0,24,0,0,0,L,1151911521,1,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965820,193790.00
10/10/2014 14:30,2,0.924,ACTIVE,214.64,449.05,60.022,1412965804,"274151322000094","019011112586793",42.48,20.00,0,328.52,481.21,39.6,36.3,0.261,210561.0,210561.0,27,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965821,193791.00
10/10/2014 14:30,2,1.510,ACTIVE,214.64,346.26,60.017,1412965804,"274151322000052","019011112586793",30.24,19.80,0,321.01,379.92,46.2,42.7,0.318,278644.8,278644.8,24,0,0,0,L,1151911521,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965822,193792.00
10/10/2014 14:30,2,1.502,ACTIVE,215.09,350.77,60.022,1412965804,"274151322000085","019011112586793",30.34,18.30,0,322.51,379.92,46.1,42.5,0.314,277892.1,277892.1,24,0,0,0,L,1151911521,1,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965823,193793.00
10/10/2014 14:30,2,1.480,ACTIVE,215.09,344.15,60.017,1412965804,"274151322000087","019011112586793",29.94,30.50,0,320.71,377.52,44.9,41.4,0.309,263970.4,263970.4,24,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965824,193794.00
10/10/2014 14:30,2,1.467,ACTIVE,214.64,346.86,60.017,1412965804,"274151322000088","019011112586793",29.96,18.70,0,321.91,377.22,44.6,41.1,0.301,269964.3,269964.3,24,0,0,0,L,1151911521,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965825,193795.00
10/10/2014 14:30,2,1.525,ACTIVE,214.87,340.25,60.017,1412965804,"274151322000095","019011112586793",30.79,18.70,0,324.32,385.63,47.5,44.0,0.318,288081.9,288081.9,24,0,0,0,L,1151911521,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965826,193796.00
10/10/2014 14:30,2,1.000,ACTIVE,215.77,441.84,60.017,1412965804,"274151322000068","019011112586793",41.35,22.00,0,329.73,483.62,41.8,38.5,0.283,208891.0,208891.0,25,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965827,193797.00
10/10/2014 14:30,2,1.502,ACTIVE,214.64,347.16,60.038,1412965804,"274151322000054","019011112586793",30.22,19.00,0,321.01,380.52,46.0,42.4,0.314,275257.4,275257.4,24,0,0,0,L,1151911521,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412965828,193798.00
10/10/2014 14:45,1,2.325,ACTIVE,215.5,326.83,60.03,1412966704,"040051121000097","019011112586793",27.62,15,0.374,301.93,450.26,63.9,49.3,0.419,94082.7,94095.4,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966707,193799.00
10/10/2014 14:45,1,2.339,ACTIVE,215.6,311.21,60.03,1412966704,"040051121000095","019011112586793",24.82,14,0.336,300.49,448.61,57.7,59.9,0.348,83936.5,83947.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966708,193800.00
10/10/2014 14:45,1,1.577,ACTIVE,215.2,349.83,60.03,1412966704,"033051125000132","019011112586793",33.90,15,0.256,306.67,449.97,53.2,41.8,0.382,81931.600000024,81942.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966709,193801.00
10/10/2014 14:45,1,1.493,ACTIVE,216.0,341.30,60.03,1412966704,"033051125000135","019011112586793",36.56,15,0.279,305.27,451.33,54.3,37.4,0.372,79358.099999964,79368.699999964,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966710,193802.00
10/10/2014 14:45,1,2.335,ACTIVE,215.1,329.04,60.03,1412966704,"040051121000116","019011112586793",27.51,13,0.358,298.10,450.60,63.9,50.4,0.425,92601.800000011,92614.300000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966712,193803.00
10/10/2014 14:45,1,2.348,ACTIVE,215.8,438.21,60.03,1412966704,"040051121000068","019011112586793",24.92,14,0.280,304.71,450.49,58.2,61.3,0.095,85190.4,85201.7,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966713,193804.00
10/10/2014 14:45,1,1.719,ACTIVE,215.4,331.58,60.03,1412966704,"033051125000118","019011112586793",41.36,14,0.315,305.54,451.06,70.7,67.5,0.341,105580.50000006,105593.60000006,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966714,193805.00
10/10/2014 14:45,1,1.745,ACTIVE,215.9,322.59,60.03,1412966704,"033051125000150","019011112586793",41.09,15,0.316,306.99,448.38,71.3,68.1,0.342,104645.40000002,104658.3,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966716,193806.00
10/10/2014 14:45,1,2.303,ACTIVE,215.6,308.84,60.03,1412966704,"040051121000185","019011112586793",27.28,15,0.374,303.46,450.66,62.5,68.2,0.389,94634.500000012,94646.600000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966717,193807.00
10/10/2014 14:45,1,2.338,ACTIVE,215.9,362.11,60.03,1412966704,"040051121000195","019011112586793",26.91,15,0.378,301.52,450.00,62.6,48.7,0.438,92872.300000001,92884.600000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966718,193808.00
10/10/2014 14:45,2,2.441,ACTIVE,215.32,345.96,60.028,1412966704,"274151322000083","019011112586793",30.22,20.70,0,328.22,376.92,74.7,70.1,0.521,277281.9,277281.9,25,0,0,0,L,1151911521,1,122.91,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966719,193809.00
10/10/2014 14:45,2,2.572,ACTIVE,215.54,348.06,60.022,1412966704,"274151322000076","019011112586793",30.91,21.00,0,328.52,382.03,80.5,75.8,0.309,290650.2,290650.2,25,0,0,0,L,1151911521,1,123.14,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966720,193810.00
10/10/2014 14:45,2,1.465,ACTIVE,215.54,460.17,60.038,1412966704,"274151322000094","019011112586793",43.02,21.00,0,333.03,478.81,64.1,59.9,0.451,210574.5,210574.5,28,0,0,0,L,1151911521,1,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966721,193811.00
10/10/2014 14:45,2,2.469,ACTIVE,214.87,346.56,60.022,1412966704,"274151322000052","019011112586793",30.08,20.70,0,327.32,376.01,75.2,70.6,0.526,278660.0,278660.0,25,0,0,0,L,1151911521,1,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966722,193812.00
10/10/2014 14:45,2,2.445,ACTIVE,215.32,346.26,60.022,1412966704,"274151322000085","019011112586793",30.34,19.00,0,328.82,379.92,75.1,70.5,0.521,277907.3,277907.3,25,0,0,0,L,1151911521,1,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966723,193813.00
10/10/2014 14:45,2,2.406,ACTIVE,215.54,350.77,60.028,1412966704,"274151322000087","019011112586793",29.80,30.50,0,327.32,378.12,72.5,68.1,0.495,263985.2,263985.2,25,0,0,0,L,1151911521,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966724,193814.00
10/10/2014 14:45,2,2.402,ACTIVE,214.87,347.16,60.022,1412966704,"274151322000088","019011112586793",29.98,19.30,0,328.22,376.31,73.0,68.6,0.499,269979.1,269979.1,25,0,0,0,L,1151911521,1,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966725,193815.00
10/10/2014 14:45,2,2.539,ACTIVE,214.87,340.85,60.022,1412966704,"274151322000095","019011112586793",31.03,20.00,0,327.32,381.73,79.7,75.0,0.296,288098.0,288098.0,25,0,0,0,L,1151911521,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966726,193816.00
10/10/2014 14:45,2,1.664,ACTIVE,215.77,437.63,60.033,1412966704,"274151322000068","019011112586793",40.73,22.80,0,412.38,477.91,68.5,64.2,0.455,208904.6,208904.6,26,0,0,0,L,1151911521,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966727,193817.00
10/10/2014 14:45,2,2.445,ACTIVE,214.64,345.06,60.022,1412966704,"274151322000054","019011112586793",30.12,20.00,0,327.32,377.52,74.6,70.0,0.495,275272.5,275272.5,25,0,0,0,L,1151911521,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412966728,193818.00
10/10/2014 15:00,1,1.967,ACTIVE,214.9,338.17,60.03,1412967604,"040051121000097","019011112586793",27.74,16,0.296,300.39,451.78,54.3,43.8,0.370,94095.4,94110.1,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967606,193819.00
10/10/2014 15:00,1,2.003,ACTIVE,214.9,389.62,60.03,1412967604,"040051121000095","019011112586793",24.59,15,0.307,299.28,447.83,49.0,48.2,0.310,83947.5,83960.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967608,193820.00
10/10/2014 15:00,1,1.295,ACTIVE,215.2,339.94,60.03,1412967604,"033051125000132","019011112586793",36.20,16,0.293,303.37,450.67,46.6,49.1,0.375,81942.5,81955.199999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967609,193821.00
10/10/2014 15:00,1,1.265,ACTIVE,215.4,335.78,60.03,1412967604,"033051125000135","019011112586793",36.20,16,0.295,304.91,450.78,45.5,48.3,0.348,79368.699999964,79381.199999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967610,193822.00
10/10/2014 15:00,1,1.984,ACTIVE,214.6,361.03,60.03,1412967604,"040051121000116","019011112586793",27.27,14,0.338,299.20,450.93,53.8,44.4,0.343,92614.300000011,92628.700000047,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967612,193823.00
10/10/2014 15:00,1,1.958,ACTIVE,215.2,426.61,60.03,1412967604,"040051121000068","019011112586793",24.99,15,0.305,302.60,450.62,48.7,38.3,0.106,85201.7,85215,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967613,193824.00
10/10/2014 15:00,1,1.520,ACTIVE,215.2,393.87,60.03,1412967604,"033051125000118","019011112586793",35.18,15,0.272,303.80,451.67,53.2,42.2,0.228,105593.60000006,105609.60000006,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967614,193825.00
10/10/2014 15:00,1,1.527,ACTIVE,215.0,367.90,60.03,1412967604,"033051125000150","019011112586793",35.40,15,0.334,303.04,451.55,53.8,54.2,0.331,104658.3,104674.19999998,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967616,193826.00
10/10/2014 15:00,1,1.947,ACTIVE,215.0,377.35,60.03,1412967604,"040051121000185","019011112586793",26.56,15,0.300,301.78,451.13,51.4,52.1,0.359,94646.600000036,94660.800000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967617,193827.00
10/10/2014 15:00,1,1.938,ACTIVE,214.6,350.62,60.07,1412967604,"040051121000195","019011112586793",26.67,16,0.303,303.09,450.42,51.4,39.2,0.406,92884.600000001,92898.900000001,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967618,193828.00
10/10/2014 15:00,2,2.070,ACTIVE,214.19,354.37,60.028,1412967604,"274151322000083","019011112586793",30.24,20.30,0,322.21,412.38,63.4,59.2,0.451,277299.3,277299.3,26,0,0,0,L,1151911521,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967619,193829.00
10/10/2014 15:00,2,2.189,ACTIVE,214.87,355.28,60.022,1412967604,"274151322000076","019011112586793",30.69,20.70,0,327.92,422.30,68.1,63.8,0.473,290668.8,290668.8,26,0,0,0,L,1151911521,1,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967620,193830.00
10/10/2014 15:00,2,1.354,ALERT,214.41,449.05,60.033,1412967604,"274151322000094","019011112586793",41.43,20.70,0,298.17,518.49,57.0,53.0,0.398,210583.5,210583.5,29,0,0,0,L,1151911521,1,122.68,124.27,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967622,193831.00
10/10/2014 15:00,2,2.094,ACTIVE,213.96,357.08,60.028,1412967604,"274151322000052","019011112586793",30.04,21.00,0,326.12,413.59,63.6,59.5,0.442,278677.5,278677.5,26,0,0,0,L,1151911521,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967623,193832.00
10/10/2014 15:00,2,2.092,ACTIVE,214.19,354.97,60.017,1412967604,"274151322000085","019011112586793",30.20,19.30,0,327.92,416.29,63.9,59.8,0.442,277924.9,277924.9,26,0,0,0,L,1151911521,1,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967624,193833.00
10/10/2014 15:00,2,2.068,ACTIVE,214.41,357.08,60.022,1412967604,"274151322000087","019011112586793",29.32,30.30,0,325.22,407.57,61.5,57.4,0.424,264002.1,264002.1,26,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967625,193834.00
10/10/2014 15:00,2,2.055,ACTIVE,214.19,357.08,60.028,1412967604,"274151322000088","019011112586793",29.80,19.50,0,327.92,412.38,62.0,57.9,0.420,269996.1,269996.1,26,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967626,193835.00
10/10/2014 15:00,2,2.195,ACTIVE,214.64,355.28,60.038,1412967604,"274151322000095","019011112586793",30.47,20.00,0,325.52,422.90,67.7,63.4,0.455,288116.5,288116.5,26,0,0,0,L,1151911521,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967627,193836.00
10/10/2014 15:00,2,1.400,ALERT,214.87,444.24,60.022,1412967604,"274151322000068","019011112586793",40.79,22.50,0,384.43,519.99,57.5,53.6,0.393,208917.9,208917.9,27,0,0,0,L,1151911521,1,123.36,124.27,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967629,193837.00
10/10/2014 15:00,2,2.096,ACTIVE,214.19,345.96,60.028,1412967604,"274151322000054","019011112586793",29.88,20.00,0,326.42,414.19,63.5,59.4,0.429,275290.0,275290.0,26,0,0,0,L,1151911521,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412967630,193838.00
10/10/2014 15:15,1,2.188,ACTIVE,215.0,436.21,60.00,1412968504,"040051121000097","019011112586793",27.67,15,0.291,301.87,450.64,60.2,53.5,0.089,94110.1,94120.5,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968506,193839.00
10/10/2014 15:15,1,2.191,ACTIVE,214.9,378.90,60.00,1412968504,"040051121000095","019011112586793",25.00,15,0.320,299.74,448.25,54.5,42.0,0.247,83960.5,83969.600000024,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968508,193840.00
10/10/2014 15:15,1,1.434,ACTIVE,214.9,387.58,60.00,1412968504,"033051125000132","019011112586793",36.56,15,0.339,302.82,451.34,52.1,58.3,0.130,81955.199999988,81964.100000024,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968509,193841.00
10/10/2014 15:15,1,1.416,ACTIVE,215.1,325.67,60.00,1412968504,"033051125000135","019011112586793",36.40,16,0.328,305.31,451.40,51.3,52.4,0.375,79381.199999964,79389.999999964,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968510,193842.00
10/10/2014 15:15,1,2.224,ACTIVE,214.5,401.92,60.03,1412968504,"040051121000116","019011112586793",27.42,14,0.290,299.44,450.53,60.6,45.7,0.214,92628.700000047,92638.900000035,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968512,193843.00
10/10/2014 15:15,1,2.202,ACTIVE,214.5,331.25,60.00,1412968504,"040051121000068","019011112586793",25.26,15,0.320,304.08,450.32,55.3,64.1,0.307,85215,85224.3,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968513,193844.00
10/10/2014 15:15,1,1.726,ACTIVE,214.7,321.08,60.00,1412968504,"033051125000118","019011112586793",31.22,15,0.280,302.56,450.31,53.6,40.8,0.359,105609.60000006,105621.00000006,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968514,193845.00
10/10/2014 15:15,1,1.749,ACTIVE,215.2,385.15,60.00,1412968504,"033051125000150","019011112586793",30.91,15,0.333,304.48,450.66,53.8,65.5,0.139,104674.19999998,104685.60000002,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968516,193846.00
10/10/2014 15:15,1,2.235,ACTIVE,215.1,315.96,60.00,1412968504,"040051121000185","019011112586793",26.88,15,0.362,303.04,450.66,59.7,65.0,0.365,94660.800000024,94670.600000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968517,193847.00
10/10/2014 15:15,1,2.220,ACTIVE,215.0,347.74,60.00,1412968504,"040051121000195","019011112586793",27.14,15,0.331,303.28,450.19,59.9,63.1,0.288,92898.900000001,92908.700000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968518,193848.00
10/10/2014 15:15,2,2.305,ACTIVE,214.41,356.48,59.990,1412968504,"274151322000083","019011112586793",30.04,19.80,0,322.81,373.61,70.1,65.7,0.499,277311.8,277311.8,27,0,0,0,L,1151911521,1,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968519,193849.00
10/10/2014 15:15,2,2.426,ACTIVE,214.87,346.26,59.990,1412968504,"274151322000076","019011112586793",30.67,20.00,0,328.52,375.41,75.4,70.9,0.530,290682.3,290682.3,27,0,0,0,L,1151911521,1,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968520,193850.00
10/10/2014 15:15,2,1.531,ACTIVE,214.64,434.63,59.990,1412968504,"274151322000094","019011112586793",40.67,20.70,0,402.46,464.68,63.5,59.3,0.442,210594.8,210594.8,31,0,0,0,L,1151911521,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968521,193851.00
10/10/2014 15:15,2,2.314,ACTIVE,214.41,354.37,59.996,1412968504,"274151322000052","019011112586793",30.06,20.00,0,323.11,373.91,70.5,66.1,0.491,278690.1,278690.1,27,0,0,0,L,1151911521,1,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968522,193852.00
10/10/2014 15:15,2,2.305,ACTIVE,214.64,349.26,59.985,1412968504,"274151322000085","019011112586793",30.20,19.00,0,324.62,374.21,70.4,66.0,0.491,277937.5,277937.5,27,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968523,193853.00
10/10/2014 15:15,2,2.285,ACTIVE,214.41,345.66,59.964,1412968504,"274151322000087","019011112586793",29.32,29.80,0,322.81,373.61,67.9,63.6,0.477,264014.2,264014.2,27,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968524,193854.00
10/10/2014 15:15,2,2.244,ACTIVE,213.96,353.17,59.990,1412968504,"274151322000088","019011112586793",30.10,19.30,0,322.51,373.91,68.5,64.2,0.464,270008.3,270008.3,27,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968525,193855.00
10/10/2014 15:15,2,2.410,ACTIVE,214.41,347.46,60.017,1412968504,"274151322000095","019011112586793",30.67,19.50,0,321.61,375.11,75.0,70.4,0.508,288129.8,288129.8,27,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968526,193856.00
10/10/2014 15:15,2,1.586,ACTIVE,214.87,426.51,59.996,1412968504,"274151322000068","019011112586793",39.94,22.30,0,406.67,469.19,63.6,59.5,0.424,208929.2,208929.2,29,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968527,193857.00
10/10/2014 15:15,2,2.299,ACTIVE,214.19,343.25,60.001,1412968504,"274151322000054","019011112586793",30.06,19.80,0,321.31,374.21,70.0,65.7,0.473,275302.4,275302.4,27,0,0,0,L,1151911521,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412968528,193858.00
10/10/2014 15:30,1,5.438,ACTIVE,216.6,329.26,60.03,1412969404,"040051121000097","019011112586793",27.46,17,0.665,300.46,451.41,148.6,143.4,0.662,94120.5,94143.1,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969406,193859.00
10/10/2014 15:30,1,4.784,ACTIVE,216.0,348.25,60.03,1412969404,"040051121000095","019011112586793",25.01,16,0.530,299.48,448.39,119.0,114.1,0.536,83969.600000024,83989.900000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969407,193860.00
10/10/2014 15:30,1,3.345,ACTIVE,216.7,357.24,60.03,1412969404,"033051125000132","019011112586793",36.61,17,0.544,304.96,450.93,121.8,117.4,0.552,81964.100000024,81983.600000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969409,193861.00
10/10/2014 15:30,1,3.794,ACTIVE,216.5,322.93,60.03,1412969404,"033051125000135","019011112586793",36.26,17,0.613,304.04,451.35,136.9,132.2,0.613,79389.999999964,79409.299999964,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969410,193862.00
10/10/2014 15:30,1,6.299,ACTIVE,216.2,329.11,60.03,1412969404,"040051121000116","019011112586793",27.44,15,0.772,299.03,450.82,172.0,165.8,0.764,92638.900000035,92661.400000035,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969411,193863.00
10/10/2014 15:30,1,6.905,ACTIVE,217.1,360.50,60.03,1412969404,"040051121000068","019011112586793",24.93,17,0.768,303.02,450.33,171.3,165.7,0.762,85224.3,85245,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969413,193864.00
10/10/2014 15:30,1,4.899,ACTIVE,216.8,379.39,60.00,1412969404,"033051125000118","019011112586793",40.62,17,0.898,303.83,451.51,198.0,193.1,0.873,105621.00000006,105643.80000006,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969414,193865.00
10/10/2014 15:30,1,3.678,ACTIVE,216.8,373.34,60.03,1412969404,"033051125000150","019011112586793",42.32,17,0.710,303.76,451.31,154.9,152.4,0.689,104685.60000002,104708.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969415,193866.00
10/10/2014 15:30,1,3.741,ACTIVE,216.0,348.45,60.00,1412969404,"040051121000185","019011112586793",27.07,17,0.446,300.87,451.23,100.7,96.1,0.465,94670.600000036,94693.100000036,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969416,193867.00
10/10/2014 15:30,1,3.726,ACTIVE,215.7,341.96,60.03,1412969404,"040051121000195","019011112586793",27.23,17,0.450,303.61,450.21,100.9,96.6,0.464,92908.700000001,92931.400000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969418,193868.00
10/10/2014 15:30,2,5.355,ACTIVE,215.32,345.36,60.022,1412969404,"274151322000083","019011112586793",29.28,23.00,0,326.72,402.46,158.7,151.2,0.636,277338.2,277338.2,28,0,0,0,L,1151911521,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969419,193869.00
10/10/2014 15:30,2,5.795,ACTIVE,216.45,347.16,60.001,1412969404,"274151322000076","019011112586793",30.47,23.30,0,327.62,411.18,178.8,170.6,0.698,290710.6,290710.6,28,0,0,0,L,1151911521,1,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969420,193870.00
10/10/2014 15:30,2,0.266,ALERT,215.77,498.05,60.001,1412969404,"274151322000094","019011112586793",47.93,21.00,0,298.47,523.90,12.9,10.5,0.066,210603.5,210603.5,32,0,0,0,L,1151911521,1,123.59,124.27,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969421,193871.00
10/10/2014 15:30,2,5.490,ACTIVE,216.00,363.69,59.990,1412969404,"274151322000052","019011112586793",29.74,23.00,0,326.12,401.26,165.5,157.8,0.636,278716.6,278716.6,28,0,0,0,L,1151911521,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969422,193872.00
10/10/2014 15:30,2,5.277,ACTIVE,215.77,352.27,60.033,1412969404,"274151322000085","019011112586793",30.20,21.50,0,327.62,402.46,161.4,153.9,0.623,277964.1,277964.1,28,0,0,0,L,1151911521,1,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969423,193873.00
10/10/2014 15:30,2,5.240,ACTIVE,216.00,357.38,59.990,1412969404,"274151322000087","019011112586793",29.12,32.20,0,327.62,400.96,154.6,147.2,0.592,264039.7,264039.7,28,0,0,0,L,1151911521,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969424,193874.00
10/10/2014 15:30,2,5.330,ACTIVE,215.77,365.19,60.006,1412969404,"274151322000088","019011112586793",30.06,21.80,0,326.72,401.26,162.2,154.6,0.605,270034.2,270034.2,28,0,0,0,L,1151911521,1,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969425,193875.00
10/10/2014 15:30,2,5.529,ACTIVE,215.54,359.18,60.001,1412969404,"274151322000095","019011112586793",30.79,22.50,0,327.02,412.38,172.2,164.2,0.654,288158.0,288158.0,28,0,0,0,L,1151911521,1,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969426,193876.00
10/10/2014 15:30,2,3.578,ALERT,216.67,448.75,60.001,1412969404,"274151322000068","019011112586793",42.02,23.30,0,299.37,525.10,152.5,145.3,0.583,208948.4,208948.4,30,0,0,0,L,1151911521,1,124.27,124.72,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969428,193877.00
10/10/2014 15:30,2,5.332,ACTIVE,215.77,350.47,60.001,1412969404,"274151322000054","019011112586793",30.28,22.30,0,326.12,403.07,163.6,156.0,0.614,275328.9,275328.9,28,0,0,0,L,1151911521,1,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412969429,193878.00
10/10/2014 15:45,1,1.809,ACTIVE,215.4,404.16,60.03,1412970304,"040051121000097","019011112586793",27.64,17,0.309,299.07,450.66,49.7,50.5,0.289,94143.1,94153,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970306,193879.00
10/10/2014 15:45,1,1.867,ACTIVE,215.5,380.45,60.00,1412970304,"040051121000095","019011112586793",24.91,15,0.293,297.13,447.48,46.3,36.3,0.184,83989.900000036,83998.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970307,193880.00
10/10/2014 15:45,1,1.265,ACTIVE,216.4,398.48,60.00,1412970304,"033051125000132","019011112586793",33.15,17,0.232,299.34,449.52,41.7,31.1,0.086,81983.600000024,81991,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970309,193881.00
10/10/2014 15:45,1,1.399,ACTIVE,215.7,408.30,60.00,1412970304,"033051125000135","019011112586793",35.07,16,0.309,300.21,451.42,48.8,41.0,0.161,79409.299999964,79417.599999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970310,193882.00
10/10/2014 15:45,1,2.503,ACTIVE,215.3,349.97,60.00,1412970304,"040051121000116","019011112586793",26.47,15,0.319,297.46,450.28,65.9,46.7,0.425,92661.400000035,92671.200000047,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970311,193883.00
10/10/2014 15:45,1,3.345,ACTIVE,216.4,350.38,60.00,1412970304,"040051121000068","019011112586793",24.98,15,0.364,298.47,450.90,83.1,78.4,0.387,85245,85253.8,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970312,193884.00
10/10/2014 15:45,1,2.633,ACTIVE,216.2,344.81,60.00,1412970304,"033051125000118","019011112586793",42.31,16,0.497,300.25,451.75,110.8,107.0,0.509,105643.80000006,105654.80000006,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970314,193885.00
10/10/2014 15:45,1,3.036,ACTIVE,217.0,328.17,60.00,1412970304,"033051125000150","019011112586793",38.39,16,0.518,298.56,452.26,116.0,112.1,0.529,104708.5,104719.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970315,193886.00
10/10/2014 15:45,1,4.772,ACTIVE,217.2,365.36,60.00,1412970304,"040051121000185","019011112586793",27.52,16,0.579,298.22,450.51,130.7,125.1,0.585,94693.100000036,94702.300000024,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970316,193887.00
10/10/2014 15:45,1,4.938,ACTIVE,216.5,333.20,60.00,1412970304,"040051121000195","019011112586793",27.83,17,0.611,301.18,449.80,136.7,132.0,0.616,92931.400000001,92940.500000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970318,193888.00
10/10/2014 15:45,2,1.893,ACTIVE,214.41,353.47,59.990,1412970304,"274151322000083","019011112586793",30.06,20.30,0,319.21,393.45,57.6,53.7,0.411,277350.2,277350.2,29,0,0,0,L,1151911521,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970319,193889.00
10/10/2014 15:45,2,2.008,ACTIVE,215.32,345.66,59.990,1412970304,"274151322000076","019011112586793",30.61,20.70,0,323.11,394.95,62.3,58.2,0.433,290723.6,290723.6,29,0,0,0,L,1151911521,1,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970320,193890.00
10/10/2014 15:45,2,1.252,ACTIVE,214.87,438.23,59.990,1412970304,"274151322000094","019011112586793",41.23,20.00,0,329.43,505.56,52.3,48.5,0.354,210612.8,210612.8,34,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970321,193891.00
10/10/2014 15:45,2,1.900,ACTIVE,214.41,344.15,59.990,1412970304,"274151322000052","019011112586793",30.14,21.30,0,319.21,391.64,58.0,54.0,0.393,278728.7,278728.7,29,0,0,0,L,1151911521,1,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970322,193892.00
10/10/2014 15:45,2,1.902,ACTIVE,215.09,354.97,60.017,1412970304,"274151322000085","019011112586793",30.26,19.50,0,320.71,392.55,58.4,54.4,0.393,277976.2,277976.2,29,0,0,0,L,1151911521,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970323,193893.00
10/10/2014 15:45,2,1.885,ACTIVE,215.09,356.78,59.996,1412970304,"274151322000087","019011112586793",29.48,31.00,0,319.21,391.34,56.3,52.4,0.380,264051.3,264051.3,29,0,0,0,L,1151911521,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970324,193894.00
10/10/2014 15:45,2,1.857,ACTIVE,214.19,353.77,59.985,1412970304,"274151322000088","019011112586793",30.08,19.50,0,319.21,391.94,56.6,52.7,0.376,270045.9,270045.9,29,0,0,0,L,1151911521,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970324,193895.00
10/10/2014 15:45,2,2.000,ACTIVE,214.64,357.98,59.990,1412970304,"274151322000095","019011112586793",30.57,19.80,0,321.91,397.66,61.9,57.9,0.429,288170.9,288170.9,29,0,0,0,L,1151911521,1,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970325,193896.00
10/10/2014 15:45,2,1.264,ACTIVE,215.32,446.95,60.001,1412970304,"274151322000068","019011112586793",41.41,22.30,0,330.03,479.11,52.8,49.0,0.358,208959.3,208959.3,32,0,0,0,L,1151911521,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970326,193897.00
10/10/2014 15:45,2,1.914,ACTIVE,214.87,349.26,59.996,1412970304,"274151322000054","019011112586793",30.02,20.00,0,318.30,394.05,58.2,54.3,0.393,275341.0,275341.0,29,0,0,0,L,1151911521,1,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412970327,193898.00
10/10/2014 16:00,1,1.608,ACTIVE,215.4,417.09,60.03,1412971205,"040051121000097","019011112586793",27.69,16,0.262,300.97,450.48,44.3,34.7,0.088,94153,94161.5,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971207,193899.00
10/10/2014 16:00,1,1.471,ACTIVE,215.2,346.69,60.00,1412971205,"040051121000095","019011112586793",24.60,14,0.209,299.90,448.15,36.0,35.0,0.186,83998.5,84005.800000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971208,193900.00
10/10/2014 16:00,1,0.812,ACTIVE,215.6,418.68,60.00,1412971205,"033051125000132","019011112586793",38.13,16,0.228,304.64,446.98,30.8,28.6,0.020,81991,81997.400000036,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971209,193901.00
10/10/2014 16:00,1,0.864,ACTIVE,215.3,360.11,60.00,1412971205,"033051125000135","019011112586793",36.26,15,0.232,304.10,451.73,31.1,36.6,0.125,79417.599999964,79424.699999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971211,193902.00
10/10/2014 16:00,1,1.340,ACTIVE,215.3,378.55,60.00,1412971205,"040051121000116","019011112586793",27.19,14,0.221,297.36,450.60,36.2,29.2,0.101,92671.200000047,92679.600000023,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971212,193903.00
10/10/2014 16:00,1,1.296,ACTIVE,215.8,397.49,60.00,1412971205,"040051121000068","019011112586793",24.35,15,0.219,303.57,451.49,31.4,18.4,0.188,85253.8,85261.3,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971214,193904.00
10/10/2014 16:00,1,0.929,ACTIVE,215.3,330.00,60.03,1412971205,"033051125000118","019011112586793",40.69,15,0.242,304.43,451.10,37.6,38.7,0.286,105654.80000006,105664.30000006,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971215,193905.00
10/10/2014 16:00,1,0.925,ACTIVE,215.0,381.16,60.00,1412971205,"033051125000150","019011112586793",40.74,15,0.226,304.01,451.61,37.5,29.3,0.117,104719.5,104729.10000002,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971216,193906.00
10/10/2014 16:00,1,1.192,ACTIVE,215.2,390.56,60.00,1412971205,"040051121000185","019011112586793",26.35,15,0.220,303.24,450.99,31.2,31.1,0.049,94702.300000024,94710.300000024,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971217,193907.00
10/10/2014 16:00,1,1.178,ACTIVE,215.7,355.10,60.00,1412971205,"040051121000195","019011112586793",26.13,16,0.218,305.11,450.16,30.6,29.1,0.151,92940.500000001,92948.500000001,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971219,193908.00
10/10/2014 16:00,2,1.703,ACTIVE,214.64,348.96,59.990,1412971205,"274151322000083","019011112586793",30.16,19.80,0,328.52,386.23,52.1,48.3,0.367,277360.6,277360.6,30,0,0,0,L,1151911521,1,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971220,193909.00
10/10/2014 16:00,2,1.787,ACTIVE,215.54,351.97,59.990,1412971205,"274151322000076","019011112586793",30.77,19.80,0,329.43,389.24,55.6,51.8,0.380,290734.8,290734.8,30,0,0,0,L,1151911521,1,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971221,193910.00
10/10/2014 16:00,2,1.158,ACTIVE,214.87,421.40,59.985,1412971205,"274151322000094","019011112586793",39.50,19.80,0,334.24,478.21,46.3,42.7,0.323,210622.1,210622.1,35,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971222,193911.00
10/10/2014 16:00,2,1.709,ACTIVE,214.41,346.26,59.980,1412971205,"274151322000052","019011112586793",30.26,20.30,0,328.82,385.03,52.3,48.6,0.358,278739.1,278739.1,30,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971222,193912.00
10/10/2014 16:00,2,1.674,ACTIVE,214.87,346.56,59.980,1412971205,"274151322000085","019011112586793",30.16,18.70,0,328.82,386.23,51.0,47.3,0.345,277986.7,277986.7,30,0,0,0,L,1151911521,1,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971223,193913.00
10/10/2014 16:00,2,1.656,ACTIVE,214.87,353.77,59.990,1412971205,"274151322000087","019011112586793",29.66,30.30,0,328.82,385.63,49.7,46.0,0.336,264061.4,264061.4,30,0,0,0,L,1151911521,1,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971224,193914.00
10/10/2014 16:00,2,1.633,ACTIVE,214.41,345.06,59.990,1412971205,"274151322000088","019011112586793",29.92,19.00,0,329.73,385.33,49.5,45.8,0.327,270056.0,270056.0,30,0,0,0,L,1151911521,1,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971225,193915.00
10/10/2014 16:00,2,1.787,ACTIVE,214.64,346.56,59.985,1412971205,"274151322000095","019011112586793",30.57,19.00,0,329.13,390.44,55.4,51.5,0.376,288182.0,288182.0,30,0,0,0,L,1151911521,1,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971226,193916.00
10/10/2014 16:00,2,1.074,ACTIVE,215.54,445.45,59.985,1412971205,"274151322000068","019011112586793",41.96,21.80,0,334.84,487.83,44.9,41.4,0.296,208968.7,208968.7,33,0,0,0,L,1151911521,1,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971227,193917.00
10/10/2014 16:00,2,1.648,ACTIVE,214.87,348.06,60.001,1412971205,"274151322000054","019011112586793",30.26,19.50,0,327.92,386.83,50.5,46.8,0.345,275351.4,275351.4,30,0,0,0,L,1151911521,1,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412971228,193918.00
10/10/2014 16:15,1,0.993,ACTIVE,214.6,329.23,60.03,1412972104,"040051121000097","019011112586793",27.05,15,0.196,319.56,443.43,26.7,32.3,0.272,94161.5,94167.1,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972106,193919.00
10/10/2014 16:15,1,1.053,ACTIVE,213.9,373.68,60.00,1412972104,"040051121000095","019011112586793",23.93,13,0.144,315.84,440.45,25.0,22.9,0.044,84005.800000012,84010.600000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972107,193920.00
10/10/2014 16:15,1,0.605,ACTIVE,214.3,419.74,60.03,1412972104,"033051125000132","019011112586793",36.65,15,0.131,318.39,441.09,22.0,13.9,0.005,81997.400000036,82001.5,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972109,193921.00
10/10/2014 16:15,1,0.638,ACTIVE,214.7,381.12,60.03,1412972104,"033051125000135","019011112586793",35.56,15,0.132,322.24,444.21,22.5,14.1,0.111,79424.699999964,79429.399999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972110,193922.00
10/10/2014 16:15,1,1.013,ACTIVE,213.7,358.87,60.00,1412972104,"040051121000116","019011112586793",26.99,13,0.232,313.27,441.91,27.2,28.5,0.120,92679.600000023,92684.999999999,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972111,193923.00
10/10/2014 16:15,1,1.011,ACTIVE,214.2,388.86,60.00,1412972104,"040051121000068","019011112586793",24.30,14,0.174,317.90,442.83,24.4,11.3,0.030,85261.3,85266.3,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972113,193924.00
10/10/2014 16:15,1,0.738,ACTIVE,214.2,365.18,60.00,1412972104,"033051125000118","019011112586793",40.60,15,0.224,321.18,444.28,29.8,29.3,0.110,105664.30000006,105670.80000006,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972114,193925.00
10/10/2014 16:15,1,0.747,ACTIVE,213.9,361.35,60.03,1412972104,"033051125000150","019011112586793",40.89,15,0.194,321.11,443.61,30.4,25.0,0.163,104729.10000002,104735.60000002,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972115,193926.00
10/10/2014 16:15,1,0.985,ACTIVE,214.5,375.36,60.03,1412972104,"040051121000185","019011112586793",25.98,15,0.157,318.00,442.34,25.4,11.7,0.145,94710.300000024,94715.399999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972117,193927.00
