ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2014 16:15,1,0.976,ACTIVE,214.8,407.91,60.03,1412972104,"040051121000195","019011112586793",25.88,15,0.147,320.63,443.08,25.1,22.1,0.021,92948.500000001,92953.700000001,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972118,193928.00
10/10/2014 16:15,2,1.041,ACTIVE,213.29,339.65,59.996,1412972104,"274151322000083","019011112586793",29.90,18.00,0,330.03,362.79,31.5,28.5,0.221,277367.7,277367.7,31,0,0,0,L,1151911521,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972119,193929.00
10/10/2014 16:15,2,1.105,ACTIVE,213.96,342.95,60.022,1412972104,"274151322000076","019011112586793",30.43,18.30,0,333.33,364.89,34.1,31.0,0.225,290742.6,290742.6,31,0,0,0,L,1151911521,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972120,193930.00
10/10/2014 16:15,2,0.689,ACTIVE,213.29,430.12,60.022,1412972104,"274151322000094","019011112586793",40.47,19.00,0,330.63,455.06,28.5,25.6,0.186,210628.4,210628.4,36,0,0,0,L,1151911521,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972121,193931.00
10/10/2014 16:15,2,1.057,ACTIVE,213.29,339.04,60.022,1412972104,"274151322000052","019011112586793",29.96,19.00,0,330.03,363.39,32.1,29.0,0.212,278746.4,278746.4,31,0,0,0,L,1151911521,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972122,193932.00
10/10/2014 16:15,2,1.059,ACTIVE,213.51,340.25,60.028,1412972104,"274151322000085","019011112586793",29.80,17.50,0,332.73,362.79,32.0,28.9,0.208,277993.9,277993.9,31,0,0,0,L,1151911521,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972123,193933.00
10/10/2014 16:15,2,1.047,ACTIVE,213.51,340.55,60.022,1412972104,"274151322000087","019011112586793",29.28,28.50,0,332.43,362.19,31.1,28.1,0.203,264068.3,264068.3,31,0,0,0,L,1151911521,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972124,193934.00
10/10/2014 16:15,2,1.029,ACTIVE,213.06,339.34,60.022,1412972104,"274151322000088","019011112586793",29.30,17.80,0,331.83,362.19,30.5,27.5,0.199,270062.9,270062.9,31,0,0,0,L,1151911521,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972125,193935.00
10/10/2014 16:15,2,1.102,ACTIVE,213.51,344.45,60.022,1412972104,"274151322000095","019011112586793",30.12,17.50,0,332.43,364.89,33.6,30.6,0.225,288189.6,288189.6,31,0,0,0,L,1151911521,1,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972126,193936.00
10/10/2014 16:15,2,0.717,ACTIVE,213.96,428.31,60.022,1412972104,"274151322000068","019011112586793",40.26,21.00,0,330.03,461.98,29.1,26.1,0.181,208975.1,208975.1,34,0,0,0,L,1151911521,1,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972127,193937.00
10/10/2014 16:15,2,1.045,ACTIVE,213.29,339.95,60.022,1412972104,"274151322000054","019011112586793",30.00,18.00,0,330.63,363.69,31.7,28.7,0.221,275358.5,275358.5,31,0,0,0,L,1151911521,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412972128,193938.00
10/10/2014 16:30,1,1.231,ACTIVE,213.2,360.38,60.07,1412973004,"040051121000097","019011112586793",27.12,15,0.192,294.94,450.69,33.2,28.1,0.188,94167.1,94175.4,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973007,193939.00
10/10/2014 16:30,1,1.278,ACTIVE,212.3,391.88,60.03,1412973004,"040051121000095","019011112586793",24.08,13,0.212,292.86,448.10,30.6,31.3,0.054,84010.600000024,84017.900000036,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973008,193940.00
10/10/2014 16:30,1,0.803,ACTIVE,213.4,331.35,60.03,1412973004,"033051125000132","019011112586793",35.75,15,0.208,298.71,446.69,28.5,26.1,0.305,82001.5,82007.800000012,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973009,193941.00
10/10/2014 16:30,1,0.771,ACTIVE,212.9,376.72,60.03,1412973004,"033051125000135","019011112586793",36.25,15,0.233,297.67,450.15,27.8,24.8,0.096,79429.399999964,79436.499999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973010,193942.00
10/10/2014 16:30,1,1.239,ACTIVE,213.0,365.04,60.07,1412973004,"040051121000116","019011112586793",26.91,13,0.206,295.15,450.28,33.1,25.0,0.131,92684.999999999,92693.100000023,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973012,193943.00
10/10/2014 16:30,1,1.234,ACTIVE,212.6,390.73,60.07,1412973004,"040051121000068","019011112586793",24.33,14,0.220,296.89,451.66,29.8,26.9,0.070,85266.3,85273.7,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973013,193944.00
10/10/2014 16:30,1,0.897,ACTIVE,212.4,363.30,60.03,1412973004,"033051125000118","019011112586793",40.70,15,0.222,297.06,451.41,36.3,37.9,0.165,105670.80000006,105680.30000006,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973014,193945.00
10/10/2014 16:30,1,0.918,ACTIVE,212.5,365.84,60.03,1412973004,"033051125000150","019011112586793",40.31,15,0.224,296.87,451.32,36.8,28.9,0.196,104735.60000002,104745.10000002,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973016,193946.00
10/10/2014 16:30,1,1.215,ACTIVE,213.1,364.57,60.03,1412973004,"040051121000185","019011112586793",25.63,14,0.220,297.35,451.30,30.9,24.2,0.151,94715.399999988,94723.2,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973017,193947.00
10/10/2014 16:30,1,1.155,ACTIVE,212.7,368.89,60.07,1412973004,"040051121000195","019011112586793",26.65,15,0.227,297.64,450.23,30.6,31.5,0.095,92953.700000001,92961.500000001,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973018,193948.00
10/10/2014 16:30,2,1.289,ACTIVE,212.16,338.74,60.033,1412973004,"274151322000083","019011112586793",29.84,18.30,0,321.01,380.52,39.0,35.7,0.265,277377.7,277377.7,32,0,0,0,L,1151911521,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973019,193949.00
10/10/2014 16:30,2,1.367,ACTIVE,213.29,340.25,60.033,1412973004,"274151322000076","019011112586793",30.47,18.30,0,327.02,386.83,42.2,38.8,0.283,290753.4,290753.4,32,0,0,0,L,1151911521,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973020,193950.00
10/10/2014 16:30,2,0.885,ACTIVE,212.16,416.89,60.033,1412973004,"274151322000094","019011112586793",39.24,19.00,0,330.03,474.30,35.5,32.4,0.230,210637.4,210637.4,37,0,0,0,L,1151911521,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973021,193951.00
10/10/2014 16:30,2,1.311,ACTIVE,212.16,347.16,60.022,1412973004,"274151322000052","019011112586793",29.82,19.00,0,321.91,379.62,39.5,36.2,0.270,278756.6,278756.6,32,0,0,0,L,1151911521,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973022,193952.00
10/10/2014 16:30,2,1.312,ACTIVE,212.61,338.44,60.028,1412973004,"274151322000085","019011112586793",29.50,17.50,0,324.02,380.52,39.2,35.9,0.256,278004.0,278004.0,32,0,0,0,L,1151911521,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973023,193953.00
10/10/2014 16:30,2,1.287,ACTIVE,212.38,338.74,60.033,1412973004,"274151322000087","019011112586793",29.28,28.00,0,319.51,378.12,38.1,34.9,0.256,264078.1,264078.1,32,0,0,0,L,1151911521,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973024,193954.00
10/10/2014 16:30,2,1.254,ACTIVE,212.16,345.36,60.054,1412973004,"274151322000088","019011112586793",29.76,17.80,0,319.81,377.52,37.8,34.6,0.256,270072.6,270072.6,32,0,0,0,L,1151911521,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973025,193955.00
10/10/2014 16:30,2,1.371,ACTIVE,211.93,342.95,60.028,1412973004,"274151322000095","019011112586793",29.96,17.50,0,326.42,386.83,41.6,38.2,0.287,288200.4,288200.4,32,0,0,0,L,1151911521,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973026,193956.00
10/10/2014 16:30,2,0.855,ACTIVE,212.83,437.03,60.028,1412973004,"274151322000068","019011112586793",41.03,21.00,0,331.53,475.50,36.0,32.8,0.234,208984.3,208984.3,35,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973027,193957.00
10/10/2014 16:30,2,1.311,ACTIVE,211.93,342.65,60.028,1412973004,"274151322000054","019011112586793",29.44,18.00,0,323.11,379.02,39.1,35.8,0.265,275368.6,275368.6,32,0,0,0,L,1151911521,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973028,193958.00
10/10/2014 16:45,1,1.257,ACTIVE,214.6,348.50,60.03,1412973904,"040051121000097","019011112586793",27.07,15,0.198,303.09,450.42,33.8,33.9,0.229,94175.4,94189.6,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973907,193959.00
10/10/2014 16:45,1,1.314,ACTIVE,214.5,330.92,60.00,1412973904,"040051121000095","019011112586793",24.09,14,0.230,298.73,447.55,31.5,25.7,0.322,84017.900000036,84030.300000012,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973908,193960.00
10/10/2014 16:45,1,0.830,ACTIVE,215.0,400.57,60.03,1412973904,"033051125000132","019011112586793",35.69,15,0.188,305.07,451.05,29.4,24.1,0.057,82007.800000012,82019.800000012,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973909,193961.00
10/10/2014 16:45,1,0.821,ACTIVE,214.8,335.50,60.03,1412973904,"033051125000135","019011112586793",36.27,15,0.185,304.97,451.24,29.6,30.0,0.317,79436.499999964,79448.399999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973910,193962.00
10/10/2014 16:45,1,1.397,ACTIVE,214.8,368.42,60.03,1412973904,"040051121000116","019011112586793",26.73,14,0.224,301.16,449.34,37.1,28.1,0.163,92693.100000023,92707.100000023,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973912,193963.00
10/10/2014 16:45,1,1.392,ACTIVE,214.7,341.18,60.00,1412973904,"040051121000068","019011112586793",24.27,15,0.204,303.05,451.48,33.6,32.8,0.214,85273.7,85286.2,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973913,193964.00
10/10/2014 16:45,1,1.011,ACTIVE,215.3,381.33,60.03,1412973904,"033051125000118","019011112586793",40.43,15,0.253,303.83,450.74,40.7,32.7,0.228,105680.30000006,105696.10000006,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973914,193965.00
10/10/2014 16:45,1,1.002,ACTIVE,215.4,371.90,60.00,1412973904,"033051125000150","019011112586793",40.40,15,0.252,304.68,451.27,40.3,38.5,0.182,104745.10000002,104760.90000003,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973915,193966.00
10/10/2014 16:45,1,1.292,ACTIVE,215.0,389.15,60.00,1412973904,"040051121000185","019011112586793",26.24,15,0.192,303.14,450.56,33.7,30.5,0.062,94723.2,94736.899999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973917,193967.00
10/10/2014 16:45,1,1.266,ACTIVE,214.4,349.33,60.00,1412973904,"040051121000195","019011112586793",26.20,15,0.194,303.92,449.86,33.0,32.6,0.181,92961.500000001,92975.200000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973918,193968.00
10/10/2014 16:45,2,1.326,ACTIVE,213.96,348.06,60.001,1412973904,"274151322000083","019011112586793",29.60,19.80,0,327.92,379.62,39.8,36.4,0.283,277394.4,277394.4,33,0,0,0,L,1151911521,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973919,193969.00
10/10/2014 16:45,2,1.400,ACTIVE,214.87,343.55,60.006,1412973904,"274151322000076","019011112586793",30.18,19.80,0,328.82,385.33,42.8,39.3,0.296,290771.4,290771.4,33,0,0,0,L,1151911521,1,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973920,193970.00
10/10/2014 16:45,2,0.877,ACTIVE,213.96,426.51,59.996,1412973904,"274151322000094","019011112586793",40.12,20.00,0,330.93,476.10,35.5,32.3,0.239,210652.4,210652.4,38,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973921,193971.00
10/10/2014 16:45,2,1.340,ACTIVE,213.51,341.15,60.001,1412973904,"274151322000052","019011112586793",29.48,20.00,0,326.72,382.33,40.0,36.7,0.270,278773.2,278773.2,33,0,0,0,L,1151911521,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973922,193972.00
10/10/2014 16:45,2,1.328,ACTIVE,213.96,340.85,60.006,1412973904,"274151322000085","019011112586793",29.82,18.70,0,328.82,382.33,40.1,36.8,0.270,278020.7,278020.7,33,0,0,0,L,1151911521,1,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973923,193973.00
10/10/2014 16:45,2,1.322,ACTIVE,214.41,340.85,60.001,1412973904,"274151322000087","019011112586793",28.90,29.00,0,328.52,382.03,38.7,35.5,0.270,264094.4,264094.4,33,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973924,193974.00
10/10/2014 16:45,2,1.301,ACTIVE,213.74,341.75,60.001,1412973904,"274151322000088","019011112586793",29.20,19.00,0,327.92,382.03,38.5,35.2,0.256,270088.8,270088.8,33,0,0,0,L,1151911521,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973925,193975.00
10/10/2014 16:45,2,1.387,ACTIVE,214.41,340.55,60.006,1412973904,"274151322000095","019011112586793",30.22,19.00,0,327.92,382.93,42.5,39.1,0.296,288218.4,288218.4,33,0,0,0,L,1151911521,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973926,193976.00
10/10/2014 16:45,2,0.891,ACTIVE,214.87,433.72,60.001,1412973904,"274151322000068","019011112586793",40.35,22.30,0,331.53,481.82,36.1,32.9,0.234,208999.4,208999.4,36,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973927,193977.00
10/10/2014 16:45,2,1.328,ACTIVE,213.96,346.86,60.001,1412973904,"274151322000054","019011112586793",29.58,19.50,0,327.62,380.52,39.8,36.5,0.274,275385.2,275385.2,33,0,0,0,L,1151911521,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412973928,193978.00
10/10/2014 17:00,1,0.896,ACTIVE,213.6,391.93,60.07,1412974804,"040051121000097","019011112586793",27.33,15,0.174,316.94,442.78,24.3,21.4,0.027,94189.6,94193.1,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974806,193979.00
10/10/2014 17:00,1,0.969,ACTIVE,213.6,354.07,60.07,1412974804,"040051121000095","019011112586793",23.99,13,0.187,316.68,440.27,23.1,24.0,0.123,84030.300000012,84033.300000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974808,193980.00
10/10/2014 17:00,1,0.597,ACTIVE,213.8,330.47,60.03,1412974804,"033051125000132","019011112586793",35.97,14,0.176,319.81,443.63,21.4,21.6,0.295,82019.800000012,82023,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974809,193981.00
10/10/2014 17:00,1,0.584,ACTIVE,213.7,397.80,60.03,1412974804,"033051125000135","019011112586793",36.04,14,0.135,321.68,444.58,20.9,12.4,0.014,79448.399999964,79451.399999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974810,193982.00
10/10/2014 17:00,1,0.958,ACTIVE,213.8,407.38,60.07,1412974804,"040051121000116","019011112586793",26.87,13,0.154,313.21,441.73,25.6,13.4,0.073,92707.100000023,92710.700000047,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974812,193983.00
10/10/2014 17:00,1,0.953,ACTIVE,214.5,371.01,60.07,1412974804,"040051121000068","019011112586793",24.28,13,0.185,317.48,442.92,23.0,25.1,0.052,85286.2,85289.4,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974813,193984.00
10/10/2014 17:00,1,0.698,ACTIVE,214.2,396.34,60.03,1412974804,"033051125000118","019011112586793",40.72,14,0.175,321.65,444.23,28.3,20.3,0.191,105696.10000006,105700.30000006,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974814,193985.00
10/10/2014 17:00,1,0.728,ACTIVE,214.6,393.33,60.03,1412974804,"033051125000150","019011112586793",40.36,14,0.186,321.66,443.72,29.2,14.9,0.173,104760.90000003,104765.19999998,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974815,193986.00
10/10/2014 17:00,1,0.959,ACTIVE,214.2,405.79,60.07,1412974804,"040051121000185","019011112586793",25.96,14,0.145,317.50,442.32,24.7,11.9,0.016,94736.899999988,94740.000000012,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974817,193987.00
10/10/2014 17:00,1,0.937,ACTIVE,214.6,386.43,60.03,1412974804,"040051121000195","019011112586793",26.23,14,0.209,318.42,443.14,24.4,28.7,0.044,92975.200000001,92978.400000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974818,193988.00
10/10/2014 17:00,2,0.947,ACTIVE,213.51,338.14,60.043,1412974804,"274151322000083","019011112586793",29.92,17.30,0,326.72,357.08,28.8,25.8,0.194,277399.2,277399.2,34,0,0,0,L,1151911521,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974819,193989.00
10/10/2014 17:00,2,1.004,ACTIVE,213.96,338.74,60.038,1412974804,"274151322000076","019011112586793",30.45,17.50,0,330.03,358.88,30.9,27.9,0.212,290776.7,290776.7,34,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974820,193990.00
10/10/2014 17:00,2,0.637,ACTIVE,213.51,422.00,60.043,1412974804,"274151322000094","019011112586793",39.86,18.00,0,331.53,443.94,25.4,22.6,0.168,210656.7,210656.7,39,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974821,193991.00
10/10/2014 17:00,2,0.963,ACTIVE,213.29,336.94,60.038,1412974804,"274151322000052","019011112586793",29.76,18.00,0,326.72,357.68,29.1,26.1,0.181,278778.1,278778.1,34,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974822,193992.00
10/10/2014 17:00,2,0.943,ACTIVE,213.51,339.34,60.043,1412974804,"274151322000085","019011112586793",30.16,16.70,0,327.62,357.38,28.8,25.9,0.190,278025.5,278025.5,34,0,0,0,L,1151911521,1,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974823,193993.00
10/10/2014 17:00,2,0.951,ACTIVE,213.51,338.74,60.043,1412974804,"274151322000087","019011112586793",29.26,26.80,0,328.22,357.08,28.2,25.3,0.181,264099.1,264099.1,34,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974824,193994.00
10/10/2014 17:00,2,0.908,ACTIVE,213.06,337.24,60.043,1412974804,"274151322000088","019011112586793",29.88,17.00,0,326.72,356.18,27.6,24.7,0.190,270093.3,270093.3,34,0,0,0,L,1151911521,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974825,193995.00
10/10/2014 17:00,2,1.008,ACTIVE,213.51,339.34,60.054,1412974804,"274151322000095","019011112586793",30.14,16.70,0,327.62,358.58,30.8,27.8,0.199,288223.5,288223.5,34,0,0,0,L,1151911521,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974826,193996.00
10/10/2014 17:00,2,0.648,ACTIVE,214.19,423.50,60.043,1412974804,"274151322000068","019011112586793",40.08,20.00,0,332.73,451.46,26.3,23.5,0.159,209003.8,209003.8,37,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974827,193997.00
10/10/2014 17:00,2,0.955,ACTIVE,213.29,338.44,60.049,1412974804,"274151322000054","019011112586793",29.68,17.30,0,327.02,357.38,28.8,25.8,0.181,275390.0,275390.0,34,0,0,0,L,1151911521,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412974829,193998.00
10/10/2014 17:15,1,0.857,ACTIVE,215.0,405.26,60.00,1412975705,"040051121000097","019011112586793",27.21,15,0.135,301.24,450.50,23.2,17.2,0.012,94193.1,94201.8,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975707,193999.00
10/10/2014 17:15,1,0.919,ACTIVE,214.8,335.95,60.03,1412975705,"040051121000095","019011112586793",24.04,13,0.170,299.08,448.24,21.9,23.4,0.210,84033.300000012,84040.800000012,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975708,194000.00
10/10/2014 17:15,1,0.563,ACTIVE,215.9,423.52,60.03,1412975705,"033051125000132","019011112586793",35.92,14,0.151,304.58,450.69,20.1,13.6,0.004,82023,82030.300000012,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975710,194001.00
10/10/2014 17:15,1,0.544,ACTIVE,215.4,352.26,60.03,1412975705,"033051125000135","019011112586793",36.01,14,0.188,303.31,451.30,19.5,12.5,0.131,79451.399999964,79458.799999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975711,194002.00
10/10/2014 17:15,1,0.887,ACTIVE,214.9,406.38,60.00,1412975705,"040051121000116","019011112586793",26.91,13,0.130,301.74,450.62,23.7,15.3,0.051,92710.700000047,92719.300000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975712,194003.00
10/10/2014 17:15,1,0.886,ACTIVE,215.2,398.53,60.00,1412975705,"040051121000068","019011112586793",24.11,13,0.168,303.59,450.57,21.2,16.8,0.016,85289.4,85297,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975714,194004.00
10/10/2014 17:15,1,0.642,ACTIVE,215.2,411.20,60.03,1412975705,"033051125000118","019011112586793",40.60,14,0.155,304.06,452.17,25.9,13.4,0.087,105700.30000006,105709.90000006,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975715,194005.00
10/10/2014 17:15,1,0.661,ACTIVE,215.3,429.10,60.00,1412975705,"033051125000150","019011112586793",40.54,14,0.159,303.29,451.22,26.6,13.0,0.034,104765.19999998,104775.10000002,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975716,194006.00
10/10/2014 17:15,1,0.875,ACTIVE,215.1,394.02,60.03,1412975705,"040051121000185","019011112586793",25.55,14,0.162,302.53,450.84,22.2,17.4,0.024,94740.000000012,94748.2,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975717,194007.00
10/10/2014 17:15,1,0.848,ACTIVE,214.8,327.52,60.00,1412975705,"040051121000195","019011112586793",25.94,14,0.166,304.72,450.42,21.8,25.9,0.236,92978.400000001,92986.700000001,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975719,194008.00
10/10/2014 17:15,2,0.920,ACTIVE,214.64,340.85,59.980,1412975705,"274151322000083","019011112586793",29.50,17.50,0,327.62,375.41,27.5,24.6,0.194,277409.7,277409.7,35,0,0,0,L,1151911521,1,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975720,194009.00
10/10/2014 17:15,2,0.969,ACTIVE,214.64,338.74,60.006,1412975705,"274151322000076","019011112586793",30.12,17.50,0,328.52,381.73,29.6,26.7,0.199,290788.1,290788.1,35,0,0,0,L,1151911521,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975721,194010.00
10/10/2014 17:15,2,0.623,ACTIVE,214.41,415.99,60.006,1412975705,"274151322000094","019011112586793",38.96,18.30,0,329.43,476.41,24.7,21.9,0.164,210666.0,210666.0,40,0,0,0,L,1151911521,1,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975721,194011.00
10/10/2014 17:15,2,0.936,ACTIVE,213.96,338.14,60.006,1412975705,"274151322000052","019011112586793",29.52,18.00,0,326.72,379.02,27.9,25.0,0.190,278788.7,278788.7,35,0,0,0,L,1151911521,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975722,194012.00
10/10/2014 17:15,2,0.930,ACTIVE,214.41,337.84,60.006,1412975705,"274151322000085","019011112586793",29.32,16.70,0,328.52,378.72,27.6,24.7,0.177,278036.0,278036.0,35,0,0,0,L,1151911521,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975723,194013.00
10/10/2014 17:15,2,0.906,ACTIVE,214.41,338.14,59.985,1412975705,"274151322000087","019011112586793",29.38,26.50,0,326.72,375.71,26.9,24.1,0.181,264109.3,264109.3,35,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975724,194014.00
10/10/2014 17:15,2,0.891,ACTIVE,213.74,338.44,60.006,1412975705,"274151322000088","019011112586793",29.18,17.00,0,327.62,375.41,26.4,23.5,0.172,270103.5,270103.5,35,0,0,0,L,1151911521,1,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975725,194015.00
10/10/2014 17:15,2,1.018,ACTIVE,214.19,337.54,59.996,1412975705,"274151322000095","019011112586793",30.06,16.70,0,329.43,382.93,31.0,28.0,0.194,288235.0,288235.0,35,0,0,0,L,1151911521,1,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975726,194016.00
10/10/2014 17:15,2,0.615,ACTIVE,215.09,432.22,60.001,1412975705,"274151322000068","019011112586793",40.55,20.00,0,328.82,475.20,25.0,22.2,0.155,209013.4,209013.4,38,0,0,0,L,1151911521,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975727,194017.00
10/10/2014 17:15,2,0.922,ACTIVE,214.19,342.95,60.012,1412975705,"274151322000054","019011112586793",29.50,17.30,0,326.72,378.72,27.5,24.6,0.177,275400.5,275400.5,35,0,0,0,L,1151911521,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412975728,194018.00
10/10/2014 17:30,1,0.840,ACTIVE,214.5,366.74,60.03,1412976604,"040051121000097","019011112586793",26.90,15,0.186,300.08,451.50,22.4,19.6,0.058,94201.8,94212.3,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976606,194019.00
10/10/2014 17:30,1,0.942,ACTIVE,214.0,384.03,60.00,1412976604,"040051121000095","019011112586793",23.93,13,0.167,298.68,448.44,22.4,13.6,0.025,84040.800000012,84049.900000036,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976607,194020.00
10/10/2014 17:30,1,0.622,ACTIVE,215.0,405.39,60.00,1412976604,"033051125000132","019011112586793",35.60,14,0.138,302.20,450.50,22.0,20.3,0.012,82030.300000012,82039.100000024,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976609,194021.00
10/10/2014 17:30,1,0.619,ACTIVE,214.2,337.32,60.00,1412976604,"033051125000135","019011112586793",35.54,14,0.159,303.79,451.33,21.8,18.4,0.217,79458.799999964,79467.299999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976610,194022.00
10/10/2014 17:30,1,1.113,ACTIVE,214.6,342.63,60.03,1412976604,"040051121000116","019011112586793",26.62,13,0.242,300.28,450.69,29.5,24.7,0.267,92719.300000011,92729.499999999,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976611,194023.00
10/10/2014 17:30,1,1.283,ACTIVE,214.8,436.46,60.03,1412976604,"040051121000068","019011112586793",24.46,14,0.157,301.68,451.26,31.2,25.3,0.016,85297,85306.3,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976612,194024.00
10/10/2014 17:30,1,1.081,ACTIVE,214.4,383.75,60.00,1412976604,"033051125000118","019011112586793",39.79,14,0.276,299.76,451.07,42.8,35.1,0.195,105709.90000006,105721.70000006,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976614,194025.00
10/10/2014 17:30,1,1.151,ACTIVE,215.1,368.98,60.03,1412976604,"033051125000150","019011112586793",41.99,14,0.305,301.67,450.68,48.0,51.0,0.313,104775.10000002,104786.80000001,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976615,194026.00
10/10/2014 17:30,1,1.624,ACTIVE,214.9,401.20,60.03,1412976604,"040051121000185","019011112586793",27.25,13,0.285,301.55,451.44,44.0,35.0,0.113,94748.2,94758.100000036,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976616,194027.00
10/10/2014 17:30,1,1.705,ACTIVE,214.3,426.32,60.03,1412976604,"040051121000195","019011112586793",27.00,14,0.284,302.27,450.79,45.8,36.9,0.098,92986.700000001,92996.800000001,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976618,194028.00
10/10/2014 17:30,2,0.918,ACTIVE,213.51,339.34,60.012,1412976604,"274151322000083","019011112586793",29.48,17.80,0,319.81,377.52,27.4,24.5,0.190,277422.3,277422.3,36,0,0,0,L,1151911521,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976619,194029.00
10/10/2014 17:30,2,0.947,ACTIVE,214.41,339.95,60.017,1412976604,"274151322000076","019011112586793",30.02,18.00,0,324.92,385.63,28.8,25.8,0.190,290801.5,290801.5,36,0,0,0,L,1151911521,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976619,194030.00
10/10/2014 17:30,2,0.607,ACTIVE,213.74,420.20,60.012,1412976604,"274151322000094","019011112586793",39.64,18.70,0,332.13,479.41,24.3,21.6,0.164,210677.1,210677.1,41,0,0,0,L,1151911521,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976620,194031.00
10/10/2014 17:30,2,0.893,ACTIVE,213.51,338.44,60.012,1412976604,"274151322000052","019011112586793",29.72,18.30,0,318.91,375.71,26.9,24.0,0.181,278801.1,278801.1,36,0,0,0,L,1151911521,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976621,194032.00
10/10/2014 17:30,2,0.932,ACTIVE,213.74,342.35,60.012,1412976604,"274151322000085","019011112586793",29.58,17.00,0,320.11,376.62,27.9,25.0,0.181,278048.5,278048.5,36,0,0,0,L,1151911521,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976622,194033.00
10/10/2014 17:30,2,0.924,ACTIVE,213.74,341.15,60.006,1412976604,"274151322000087","019011112586793",29.02,26.50,0,320.11,375.71,27.2,24.3,0.181,264121.6,264121.6,36,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976623,194034.00
10/10/2014 17:30,2,0.869,ACTIVE,213.29,337.54,60.017,1412976604,"274151322000088","019011112586793",29.14,17.30,0,319.51,375.41,25.6,22.8,0.164,270115.4,270115.4,36,0,0,0,L,1151911521,1,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976624,194035.00
10/10/2014 17:30,2,0.977,ACTIVE,213.74,339.65,60.012,1412976604,"274151322000095","019011112586793",29.84,17.30,0,322.21,381.73,29.5,26.6,0.194,288248.5,288248.5,36,0,0,0,L,1151911521,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976625,194036.00
10/10/2014 17:30,2,0.621,ACTIVE,214.19,414.19,60.012,1412976604,"274151322000068","019011112586793",38.98,20.70,0,332.73,480.01,24.4,21.6,0.150,209024.6,209024.6,39,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976626,194037.00
10/10/2014 17:30,2,0.906,ACTIVE,213.51,337.54,60.001,1412976604,"274151322000054","019011112586793",29.34,17.80,0,320.11,376.01,27.0,24.1,0.172,275412.9,275412.9,36,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412976627,194038.00
10/10/2014 17:45,1,2.178,ACTIVE,216.0,347.69,60.00,1412977504,"040051121000097","019011112586793",27.54,15,0.305,302.78,450.95,59.7,58.7,0.386,94212.3,94227.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977507,194039.00
10/10/2014 17:45,1,2.164,ACTIVE,215.8,352.17,60.00,1412977504,"040051121000095","019011112586793",24.77,15,0.325,299.97,447.97,53.3,50.0,0.414,84049.900000036,84063.199999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977508,194040.00
10/10/2014 17:45,1,1.379,ACTIVE,216.4,405.18,60.00,1412977504,"033051125000132","019011112586793",36.73,15,0.308,303.98,450.69,50.4,39.5,0.226,82039.100000024,82051.199999988,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977509,194041.00
10/10/2014 17:45,1,1.262,ACTIVE,215.8,414.01,60.00,1412977504,"033051125000135","019011112586793",37.54,15,0.294,306.54,448.90,47.1,39.1,0.163,79467.299999964,79478.999999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977510,194042.00
10/10/2014 17:45,1,2.191,ACTIVE,215.6,404.63,60.00,1412977504,"040051121000116","019011112586793",27.31,13,0.281,300.66,449.81,59.5,45.9,0.325,92729.499999999,92744.700000047,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977512,194043.00
10/10/2014 17:45,1,2.113,ACTIVE,216.3,384.30,60.00,1412977504,"040051121000068","019011112586793",25.05,15,0.321,303.25,450.92,52.6,43.2,0.245,85306.3,85319.2,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977513,194044.00
10/10/2014 17:45,1,1.636,ACTIVE,215.8,335.61,60.00,1412977504,"033051125000118","019011112586793",32.71,15,0.326,304.89,451.87,53.2,63.3,0.339,105721.70000006,105738.30000006,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977514,194045.00
10/10/2014 17:45,1,1.658,ACTIVE,216.1,338.62,60.00,1412977504,"033051125000150","019011112586793",32.09,15,0.257,306.17,450.70,52.9,40.0,0.362,104786.80000001,104803.5,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977516,194046.00
10/10/2014 17:45,1,2.037,ACTIVE,215.7,399.60,60.00,1412977504,"040051121000185","019011112586793",27.35,14,0.275,303.84,450.56,55.4,48.4,0.184,94758.100000036,94772.399999988,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977517,194047.00
10/10/2014 17:45,1,2.094,ACTIVE,215.5,407.57,60.00,1412977504,"040051121000195","019011112586793",27.12,15,0.280,305.05,450.04,56.5,42.4,0.300,92996.800000001,93011.600000001,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977518,194048.00
10/10/2014 17:45,2,2.303,ACTIVE,215.09,349.56,59.990,1412977504,"274151322000083","019011112586793",30.36,20.70,0,327.92,375.71,70.7,66.3,0.499,277440.5,277440.5,37,0,0,0,L,1151911521,1,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977519,194049.00
10/10/2014 17:45,2,2.389,ACTIVE,216.45,360.99,60.001,1412977504,"274151322000076","019011112586793",30.81,21.00,0,330.03,378.42,74.6,70.1,0.526,290820.8,290820.8,37,0,0,0,L,1151911521,1,124.04,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977520,194050.00
10/10/2014 17:45,2,1.535,ACTIVE,215.32,434.02,59.990,1412977504,"274151322000094","019011112586793",40.31,19.30,0,406.37,481.51,63.0,58.9,0.429,210693.1,210693.1,42,0,0,0,L,1151911521,1,123.36,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977521,194051.00
10/10/2014 17:45,2,2.195,ACTIVE,215.09,349.56,60.001,1412977504,"274151322000052","019011112586793",30.34,19.80,0,328.82,376.62,67.5,63.2,0.460,278818.5,278818.5,37,0,0,0,L,1151911521,1,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977522,194052.00
10/10/2014 17:45,2,2.246,ACTIVE,215.09,356.48,59.996,1412977504,"274151322000085","019011112586793",30.42,19.00,0,329.43,376.01,69.2,64.9,0.473,278066.4,278066.4,37,0,0,0,L,1151911521,1,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977523,194053.00
10/10/2014 17:45,2,2.293,ACTIVE,215.09,350.17,60.006,1412977504,"274151322000087","019011112586793",29.36,27.80,0,329.13,377.52,68.1,63.8,0.451,264139.2,264139.2,37,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977524,194054.00
10/10/2014 17:45,2,2.154,ACTIVE,214.87,351.37,59.996,1412977504,"274151322000088","019011112586793",30.18,18.00,0,329.13,376.62,65.8,61.6,0.438,270132.5,270132.5,37,0,0,0,L,1151911521,1,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977525,194055.00
10/10/2014 17:45,2,2.469,ACTIVE,214.87,355.28,60.001,1412977504,"274151322000095","019011112586793",30.89,20.30,0,329.13,377.82,77.2,72.6,0.530,288268.4,288268.4,37,0,0,0,L,1151911521,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977526,194056.00
10/10/2014 17:45,2,1.531,ACTIVE,216.00,444.54,59.996,1412977504,"274151322000068","019011112586793",40.63,21.30,0,408.48,482.72,63.1,59.0,0.424,209040.7,209040.7,40,0,0,0,L,1151911521,1,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977527,194057.00
10/10/2014 17:45,2,2.244,ACTIVE,215.32,351.97,59.996,1412977504,"274151322000054","019011112586793",30.24,19.30,0,327.02,377.52,68.7,64.4,0.464,275430.7,275430.7,37,0,0,0,L,1151911521,1,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412977528,194058.00
10/10/2014 18:00,1,0.533,ACTIVE,216.2,370.01,60.03,1412978404,"040051121000097","019011112586793",26.28,15,0.142,303.21,448.62,13.9,13.6,0.019,94227.5,94237.9,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978406,194059.00
10/10/2014 18:00,1,0.609,ACTIVE,215.3,368.46,60.03,1412978404,"040051121000095","019011112586793",22.92,15,0.140,304.46,444.86,13.9,13.4,0.010,84063.199999988,84072.400000036,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978407,194060.00
10/10/2014 18:00,1,0.345,ACTIVE,215.7,392.36,60.03,1412978404,"033051125000132","019011112586793",34.81,15,0.147,322.66,446.10,11.9,13.5,0.002,82051.199999988,82060.100000024,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978409,194061.00
10/10/2014 18:00,1,0.327,ACTIVE,215.9,366.72,60.03,1412978404,"033051125000135","019011112586793",34.72,15,0.145,323.82,444.29,11.3,15.2,0.015,79478.999999964,79487.199999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978410,194062.00
10/10/2014 18:00,1,0.563,ACTIVE,215.5,398.41,60.03,1412978404,"040051121000116","019011112586793",25.43,13,0.136,301.35,447.86,14.2,10.9,0.001,92744.700000047,92755.300000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978411,194063.00
10/10/2014 18:00,1,0.549,ACTIVE,215.6,412.18,60.03,1412978404,"040051121000068","019011112586793",22.95,15,0.095,307.32,447.98,12.5,3.5,0.000,85319.2,85328.4,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978413,194064.00
10/10/2014 18:00,1,0.378,ACTIVE,215.8,381.15,60.03,1412978404,"033051125000118","019011112586793",39.58,15,0.148,306.57,448.24,14.9,13.0,0.018,105738.30000006,105748.90000006,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978414,194065.00
10/10/2014 18:00,1,0.393,ACTIVE,215.3,372.03,60.03,1412978404,"033051125000150","019011112586793",39.43,15,0.149,305.44,448.54,15.4,12.5,0.028,104803.5,104814,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978416,194066.00
10/10/2014 18:00,1,0.516,ACTIVE,215.6,386.60,60.03,1412978404,"040051121000185","019011112586793",24.38,14,0.149,305.40,448.37,12.5,11.4,0.002,94772.399999988,94782.000000012,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978417,194067.00
10/10/2014 18:00,1,0.488,ACTIVE,215.2,381.89,60.03,1412978404,"040051121000195","019011112586793",24.50,15,0.134,305.65,447.66,11.9,13.5,0.004,93011.600000001,93021.500000001,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978418,194068.00
10/10/2014 18:00,2,0.574,ACTIVE,214.64,338.44,60.033,1412978404,"274151322000083","019011112586793",28.77,18.70,0,331.83,372.41,16.8,14.2,0.110,277453.4,277453.4,38,0,0,0,L,1151911521,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978419,194069.00
10/10/2014 18:00,2,0.607,ACTIVE,215.32,338.14,60.017,1412978404,"274151322000076","019011112586793",29.32,18.70,0,333.03,374.81,18.0,15.5,0.110,290834.4,290834.4,38,0,0,0,L,1151911521,1,122.91,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978420,194070.00
10/10/2014 18:00,2,0.375,ACTIVE,214.87,410.88,60.017,1412978404,"274151322000094","019011112586793",38.66,19.00,0,400.06,472.20,14.8,12.4,0.093,210704.4,210704.4,43,0,0,0,L,1151911521,1,122.68,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978421,194071.00
10/10/2014 18:00,2,0.596,ACTIVE,214.41,336.64,60.043,1412978404,"274151322000052","019011112586793",28.73,19.00,0,330.63,370.90,17.3,14.8,0.102,278830.9,278830.9,38,0,0,0,L,1151911521,1,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978422,194072.00
10/10/2014 18:00,2,0.574,ACTIVE,214.64,338.44,60.028,1412978404,"274151322000085","019011112586793",28.71,17.50,0,332.73,372.71,16.8,14.2,0.106,278079.0,278079.0,38,0,0,0,L,1151911521,1,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978423,194073.00
10/10/2014 18:00,2,0.574,ACTIVE,214.87,339.34,60.017,1412978404,"274151322000087","019011112586793",28.05,26.80,0,332.13,371.81,16.3,13.8,0.102,264151.6,264151.6,38,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978424,194074.00
