ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2014 18:00,2,0.562,ACTIVE,214.19,337.84,60.017,1412978404,"274151322000088","019011112586793",27.71,17.50,0,331.53,370.60,15.8,13.3,0.093,270144.5,270144.5,38,0,0,0,L,1151911521,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978425,194075.00
10/10/2014 18:00,2,0.602,ACTIVE,214.64,336.04,60.028,1412978404,"274151322000095","019011112586793",29.04,18.00,0,331.83,376.01,17.7,15.2,0.110,288282.5,288282.5,38,0,0,0,L,1151911521,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978426,194076.00
10/10/2014 18:00,2,0.402,ACTIVE,215.54,401.86,60.022,1412978404,"274151322000068","019011112586793",37.69,20.70,0,395.25,476.41,15.3,12.9,0.093,209052.1,209052.1,41,0,0,0,L,1151911521,1,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978427,194077.00
10/10/2014 18:00,2,0.570,ACTIVE,214.41,337.84,60.017,1412978404,"274151322000054","019011112586793",28.84,18.30,0,330.93,372.11,16.7,14.2,0.106,275443.2,275443.2,38,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412978428,194078.00
10/10/2014 18:15,1,1.247,ACTIVE,214.8,378.42,60.07,1412979304,"040051121000097","019011112586793",27.79,15,0.206,319.16,442.81,34.5,26.4,0.089,94237.9,94243.4,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979307,194079.00
10/10/2014 18:15,1,1.285,ACTIVE,214.4,337.47,60.03,1412979304,"040051121000095","019011112586793",24.53,13,0.189,316.07,440.23,31.3,23.5,0.314,84072.400000036,84077.100000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979308,194080.00
10/10/2014 18:15,1,0.803,ACTIVE,214.9,407.80,60.03,1412979304,"033051125000132","019011112586793",36.44,14,0.247,321.58,443.74,29.1,27.3,0.043,82060.100000024,82064.600000024,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979309,194081.00
10/10/2014 18:15,1,0.625,ACTIVE,214.8,340.02,60.07,1412979304,"033051125000135","019011112586793",38.55,14,0.200,321.39,444.20,24.0,21.7,0.218,79487.199999964,79491.299999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979311,194082.00
10/10/2014 18:15,1,1.274,ACTIVE,214.3,364.72,60.03,1412979304,"040051121000116","019011112586793",27.56,13,0.213,314.27,441.98,34.9,31.6,0.123,92755.300000011,92760.600000023,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979312,194083.00
10/10/2014 18:15,1,1.247,ACTIVE,214.5,393.41,60.03,1412979304,"040051121000068","019011112586793",24.35,14,0.191,319.67,442.80,30.2,18.1,0.152,85328.4,85333.2,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979313,194084.00
10/10/2014 18:15,1,0.918,ACTIVE,214.8,378.29,60.07,1412979304,"033051125000118","019011112586793",40.98,14,0.245,320.10,444.11,37.4,29.9,0.236,105748.90000006,105755.10000006,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979314,194085.00
10/10/2014 18:15,1,0.930,ACTIVE,214.6,366.46,60.03,1412979304,"033051125000150","019011112586793",41.06,14,0.238,321.06,443.60,38.0,30.8,0.170,104814,104820.30000001,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979316,194086.00
10/10/2014 18:15,1,1.123,ACTIVE,213.9,431.13,60.03,1412979304,"040051121000185","019011112586793",27.30,13,0.192,317.83,442.43,30.5,25.7,0.020,94782.000000012,94786.800000024,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979317,194087.00
10/10/2014 18:15,1,1.212,ACTIVE,214.6,393.15,60.03,1412979304,"040051121000195","019011112586793",26.64,14,0.188,319.38,443.15,32.1,30.5,0.083,93021.500000001,93026.600000001,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979318,194088.00
10/10/2014 18:15,2,1.342,ACTIVE,214.41,340.25,60.033,1412979304,"274151322000083","019011112586793",30.59,17.80,0,327.62,360.69,41.5,38.2,0.296,277460.5,277460.5,39,0,0,0,L,1151911521,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979319,194089.00
10/10/2014 18:15,2,1.391,ACTIVE,214.87,343.85,60.033,1412979304,"274151322000076","019011112586793",30.69,17.80,0,328.52,366.10,43.2,39.8,0.296,290841.9,290841.9,39,0,0,0,L,1151911521,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979320,194090.00
10/10/2014 18:15,2,0.896,ACTIVE,214.19,425.61,60.033,1412979304,"274151322000094","019011112586793",40.16,18.30,0,332.13,462.58,36.5,33.3,0.247,210710.5,210710.5,44,0,0,0,L,1151911521,1,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979321,194091.00
10/10/2014 18:15,2,1.271,ACTIVE,213.74,342.35,60.033,1412979304,"274151322000052","019011112586793",30.34,18.00,0,327.02,358.88,39.1,35.8,0.265,278837.6,278837.6,39,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979322,194092.00
10/10/2014 18:15,2,1.287,ACTIVE,213.96,341.15,60.038,1412979304,"274151322000085","019011112586793",30.45,16.70,0,327.62,359.48,39.8,36.4,0.265,278085.8,278085.8,39,0,0,0,L,1151911521,1,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979323,194093.00
10/10/2014 18:15,2,1.326,ACTIVE,214.19,344.15,60.033,1412979304,"274151322000087","019011112586793",29.78,26.00,0,326.72,359.48,40.0,36.7,0.270,264158.4,264158.4,39,0,0,0,L,1151911521,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979324,194094.00
10/10/2014 18:15,2,1.215,ACTIVE,213.74,343.55,60.033,1412979304,"274151322000088","019011112586793",30.32,16.70,0,326.72,358.88,37.3,34.1,0.243,270150.8,270150.8,39,0,0,0,L,1151911521,1,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979325,194095.00
10/10/2014 18:15,2,1.455,ACTIVE,213.96,342.95,60.038,1412979304,"274151322000095","019011112586793",30.79,17.30,0,327.92,366.10,45.4,41.9,0.305,288290.2,288290.2,39,0,0,0,L,1151911521,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979326,194096.00
10/10/2014 18:15,2,0.910,ACTIVE,214.87,430.42,60.033,1412979304,"274151322000068","019011112586793",40.59,20.00,0,332.73,463.48,37.4,34.1,0.247,209058.3,209058.3,42,0,0,0,L,1151911521,1,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979327,194097.00
10/10/2014 18:15,2,1.281,ACTIVE,213.96,341.45,60.065,1412979304,"274151322000054","019011112586793",30.47,17.30,0,326.42,359.48,39.6,36.3,0.265,275450.0,275450.0,39,0,0,0,L,1151911521,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412979328,194098.00
10/10/2014 18:30,1,0.678,ACTIVE,214.2,410.76,60.03,1412980204,"040051121000097","019011112586793",27.01,14,0.143,318.71,443.01,18.2,14.6,0.003,94243.4,94248.2,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980207,194099.00
10/10/2014 18:30,1,0.742,ACTIVE,213.7,384.20,60.03,1412980204,"040051121000095","019011112586793",23.57,13,0.143,316.30,439.57,17.4,15.4,0.007,84077.100000024,84081.199999988,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980208,194100.00
10/10/2014 18:30,1,0.396,ACTIVE,213.9,369.79,60.03,1412980204,"033051125000132","019011112586793",36.65,13,0.138,318.15,442.33,14.4,13.0,0.020,82064.600000024,82068.5,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980209,194101.00
10/10/2014 18:30,1,0.339,ACTIVE_NO_POWER,214.4,423.09,60.03,1412980204,"033051125000135","019011112586793",37.77,13,0.099,320.66,442.28,12.7,0.0,0.000,79491.299999964,79494.399999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980211,194102.00
10/10/2014 18:30,1,0.680,ACTIVE,214.1,432.56,60.03,1412980204,"040051121000116","019011112586793",26.47,13,0.052,313.77,441.29,17.9,10.4,0.001,92760.600000023,92765.400000035,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980212,194103.00
10/10/2014 18:30,1,0.632,ACTIVE,215.0,379.57,60.03,1412980204,"040051121000068","019011112586793",24.42,13,0.135,318.25,442.59,15.3,12.2,0.010,85333.2,85337,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980213,194104.00
10/10/2014 18:30,1,0.452,ACTIVE,214.1,382.76,60.03,1412980204,"033051125000118","019011112586793",41.65,13,0.180,319.43,446.04,18.7,11.8,0.149,105755.10000006,105760.40000006,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980215,194105.00
10/10/2014 18:30,1,0.534,ACTIVE,213.1,374.89,60.03,1412980204,"033051125000150","019011112586793",40.17,13,0.177,321.14,443.81,21.3,14.1,0.116,104820.30000001,104825.90000003,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980216,194106.00
10/10/2014 18:30,1,0.657,ACTIVE,214.2,348.65,60.07,1412980204,"040051121000185","019011112586793",25.80,13,0.116,318.67,441.94,16.8,6.8,0.238,94786.800000024,94790.800000024,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980217,194107.00
10/10/2014 18:30,1,0.636,ACTIVE,214.0,332.17,60.03,1412980204,"040051121000195","019011112586793",25.59,13,0.116,318.71,443.17,16.2,7.2,0.267,93026.600000001,93031.000000001,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980218,194108.00
10/10/2014 18:30,2,0.650,ACTIVE,213.51,340.25,60.022,1412980204,"274151322000083","019011112586793",30.45,16.70,0,327.02,358.88,20.1,17.4,0.133,277466.4,277466.4,40,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980219,194109.00
10/10/2014 18:30,2,0.742,ACTIVE,213.96,340.25,60.017,1412980204,"274151322000076","019011112586793",30.28,17.00,0,329.13,358.88,22.8,20.0,0.146,290848.5,290848.5,40,0,0,0,L,1151911521,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980220,194110.00
10/10/2014 18:30,2,0.391,ACTIVE,213.51,429.52,60.017,1412980204,"274151322000094","019011112586793",40.61,17.80,0,331.83,460.47,16.2,13.7,0.097,210715.4,210715.4,45,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980221,194111.00
10/10/2014 18:30,2,0.719,ACTIVE,213.06,341.45,60.017,1412980204,"274151322000052","019011112586793",29.24,17.00,0,326.12,355.28,21.3,18.6,0.146,278843.7,278843.7,40,0,0,0,L,1151911521,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980222,194112.00
10/10/2014 18:30,2,0.537,ACTIVE,213.51,335.44,60.017,1412980204,"274151322000085","019011112586793",29.34,15.80,0,326.72,359.78,16.0,13.5,0.097,278091.2,278091.2,40,0,0,0,L,1151911521,1,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980223,194113.00
10/10/2014 18:30,2,0.574,ACTIVE,213.74,338.14,60.012,1412980204,"274151322000087","019011112586793",28.96,24.80,0,326.72,356.18,16.9,14.3,0.110,264163.9,264163.9,40,0,0,0,L,1151911521,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980224,194114.00
10/10/2014 18:30,2,0.629,ACTIVE,213.06,336.94,60.012,1412980204,"274151322000088","019011112586793",29.80,15.80,0,326.42,354.67,19.0,16.4,0.119,270156.5,270156.5,40,0,0,0,L,1151911521,1,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980225,194115.00
10/10/2014 18:30,2,0.666,ACTIVE,213.51,339.65,60.022,1412980204,"274151322000095","019011112586793",30.55,16.00,0,327.02,363.39,20.6,18.0,0.133,288296.5,288296.5,40,0,0,0,L,1151911521,1,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980226,194116.00
10/10/2014 18:30,2,0.441,ACTIVE,214.19,437.93,60.017,1412980204,"274151322000068","019011112586793",41.59,19.30,0,331.83,453.26,18.7,16.2,0.110,209064.0,209064.0,43,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980227,194117.00
10/10/2014 18:30,2,0.652,ACTIVE,213.29,337.24,60.033,1412980204,"274151322000054","019011112586793",30.26,16.30,0,326.12,355.88,20.0,17.4,0.128,275456.0,275456.0,40,0,0,0,L,1151911521,1,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412980228,194118.00
10/10/2014 18:45,1,0.318,ACTIVE_NO_POWER,213.2,407.93,60.00,1412981105,"040051121000097","019011112586793",24.42,13,0.000,310.99,442.19,7.6,0.0,0.000,94248.2,94250.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981107,194119.00
10/10/2014 18:45,1,0.343,ACTIVE_NO_POWER,213.5,378.74,60.03,1412981105,"040051121000095","019011112586793",23.00,12,0.000,310.52,438.52,7.7,0.0,0.180,84081.199999988,84082.400000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981108,194120.00
10/10/2014 18:45,1,0.173,ACTIVE,214.0,349.74,60.03,1412981105,"033051125000132","019011112586793",35.33,13,0.134,315.28,440.82,6.0,13.1,0.003,82068.5,82069.699999988,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981110,194121.00
10/10/2014 18:45,1,0.149,ACTIVE_NO_POWER,213.6,421.21,60.00,1412981105,"033051125000135","019011112586793",34.40,13,0.000,311.40,443.07,5.0,0.0,0.000,79494.399999964,79495.599999964,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981111,194122.00
10/10/2014 18:45,1,0.318,ACTIVE,213.5,351.76,60.03,1412981105,"040051121000116","019011112586793",24.51,12,0.139,311.27,439.98,7.7,14.1,0.001,92765.400000035,92766.800000011,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981112,194123.00
10/10/2014 18:45,1,0.278,ACTIVE_NO_POWER,214.1,417.75,60.03,1412981105,"040051121000068","019011112586793",22.19,13,0.000,313.19,440.41,6.0,0.0,0.000,85337,85338.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981113,194124.00
10/10/2014 18:45,1,0.200,ACTIVE,213.6,365.88,60.00,1412981105,"033051125000118","019011112586793",36.65,13,0.149,314.99,446.89,7.3,12.7,0.001,105760.40000006,105762.10000006,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981115,194125.00
10/10/2014 18:45,1,0.204,ACTIVE_NO_POWER,214.1,402.20,60.03,1412981105,"033051125000150","019011112586793",40.26,13,0.000,310.78,445.50,8.1,0.0,0.000,104825.90000003,104828.10000002,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981116,194126.00
10/10/2014 18:45,1,0.167,ACTIVE_NO_POWER,213.7,394.83,60.03,1412981105,"040051121000185","019011112586793",28.04,12,0.000,311.40,440.33,4.6,0.0,0.000,94790.800000024,94792.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981117,194127.00
10/10/2014 18:45,1,0.252,ACTIVE,214.0,338.16,60.00,1412981105,"040051121000195","019011112586793",23.04,13,0.144,315.42,441.78,5.7,12.1,0.040,93031.000000001,93032.200000001,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981118,194128.00
10/10/2014 18:45,2,0.324,ACTIVE,212.83,333.33,59.996,1412981105,"274151322000083","019011112586793",27.89,15.80,0,317.40,347.16,9.2,7.0,0.049,277468.6,277468.6,41,0,0,0,L,1151911521,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981119,194129.00
10/10/2014 18:45,2,0.338,ACTIVE,213.29,335.74,59.996,1412981105,"274151322000076","019011112586793",29.84,15.80,0,326.42,354.07,10.2,7.9,0.062,290851.3,290851.3,41,0,0,0,L,1151911521,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981120,194130.00
10/10/2014 18:45,2,0.189,ACTIVE,212.83,394.95,59.996,1412981105,"274151322000094","019011112586793",37.25,16.70,0,331.23,440.64,7.2,5.0,0.035,210717.2,210717.2,46,0,0,0,L,1151911521,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981121,194131.00
10/10/2014 18:45,2,0.340,ACTIVE,212.61,333.03,59.964,1412981105,"274151322000052","019011112586793",29.02,16.00,0,317.40,347.16,9.9,7.6,0.049,278846.4,278846.4,41,0,0,0,L,1151911521,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981122,194132.00
10/10/2014 18:45,2,0.291,ACTIVE,212.83,334.84,60.006,1412981105,"274151322000085","019011112586793",27.77,15.00,0,318.00,343.25,8.2,6.0,0.035,278093.3,278093.3,41,0,0,0,L,1151911521,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981123,194133.00
10/10/2014 18:45,2,0.311,ACTIVE,213.06,333.63,59.996,1412981105,"274151322000087","019011112586793",27.85,23.50,0,316.80,343.55,8.8,6.5,0.044,264166.0,264166.0,41,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981124,194134.00
10/10/2014 18:45,2,0.301,ACTIVE,212.38,333.93,60.006,1412981105,"274151322000088","019011112586793",27.69,15.00,0,316.80,345.66,8.5,6.2,0.040,270158.7,270158.7,41,0,0,0,L,1151911521,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981125,194135.00
10/10/2014 18:45,2,0.328,ACTIVE,212.61,333.93,59.985,1412981105,"274151322000095","019011112586793",28.63,15.30,0,318.00,346.86,9.5,7.3,0.049,288298.9,288298.9,41,0,0,0,L,1151911521,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981126,194136.00
10/10/2014 18:45,2,0.215,ACTIVE,213.29,412.98,60.001,1412981105,"274151322000068","019011112586793",39.10,18.30,0,332.73,452.36,8.6,6.4,0.031,209066.3,209066.3,44,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981127,194137.00
10/10/2014 18:45,2,0.307,ACTIVE,212.83,334.54,59.990,1412981105,"274151322000054","019011112586793",29.50,15.50,0,321.01,350.47,9.2,6.9,0.044,275458.4,275458.4,41,0,0,0,L,1151911521,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412981128,194138.00
10/10/2014 19:00,2,0.115,ACTIVE,211.93,333.03,60.017,1412982004,"274151322000083","019011112586793",26.46,14.70,0,329.43,339.65,3.1,1.1,0.004,277469.5,277469.5,42,0,0,0,L,1151911521,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982038,194139.00
10/10/2014 19:00,2,0.123,ACTIVE,212.83,333.33,60.017,1412982004,"274151322000076","019011112586793",27.75,14.70,0,330.33,340.25,3.5,1.4,0.009,290852.4,290852.4,42,0,0,0,L,1151911521,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982039,194140.00
10/10/2014 19:00,2,0.062,ACTIVE_NO_POWER,212.38,332.73,60.017,1412982004,"274151322000094","019011112586793",28.31,15.00,0,329.43,397.35,1.8,0.0,0.000,210717.6,210717.6,47,0,0,0,L,1151911521,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982040,194141.00
10/10/2014 19:00,2,0.143,ACTIVE,211.93,332.73,60.012,1412982004,"274151322000052","019011112586793",26.50,15.30,0,328.52,339.04,3.9,1.8,0.009,278847.4,278847.4,42,0,0,0,L,1151911521,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982041,194142.00
10/10/2014 19:00,2,0.119,ACTIVE,212.16,333.63,60.017,1412982004,"274151322000085","019011112586793",26.96,14.00,0,330.03,339.34,3.2,1.2,0.004,278094.1,278094.1,42,0,0,0,L,1151911521,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982042,194143.00
10/10/2014 19:00,2,0.127,ACTIVE,212.16,332.43,60.012,1412982004,"274151322000087","019011112586793",26.20,22.30,0,329.13,338.74,3.4,1.4,0.004,264166.9,264166.9,42,0,0,0,L,1151911521,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982043,194144.00
10/10/2014 19:00,2,0.104,ACTIVE,211.70,332.13,60.017,1412982004,"274151322000088","019011112586793",25.52,14.00,0,329.13,338.74,2.7,0.7,0.004,270159.5,270159.5,42,0,0,0,L,1151911521,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982044,194145.00
10/10/2014 19:00,2,0.119,ACTIVE,212.16,333.33,60.022,1412982004,"274151322000095","019011112586793",26.20,14.30,0,329.73,339.04,3.2,1.1,0.009,288299.7,288299.7,42,0,0,0,L,1151911521,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982045,194146.00
10/10/2014 19:00,2,0.080,ACTIVE,212.83,333.63,60.017,1412982004,"274151322000068","019011112586793",28.51,16.00,0,330.63,417.19,2.3,0.3,0.000,209066.9,209066.9,45,0,0,0,L,1151911521,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982046,194147.00
10/10/2014 19:00,2,0.115,ACTIVE,211.70,332.13,60.022,1412982004,"274151322000054","019011112586793",26.88,14.30,0,328.82,339.04,3.2,1.1,0.004,275459.4,275459.4,42,0,0,0,L,1151911521,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982047,194148.00
10/10/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412982004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982864,194149.00
10/10/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412982004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982864,194150.00
10/10/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412982004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982864,194151.00
10/10/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412982004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982864,194152.00
10/10/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412982004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982864,194153.00
10/10/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412982004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982864,194154.00
10/10/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412982004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982864,194155.00
10/10/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412982004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982864,194156.00
10/10/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412982004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982864,194157.00
10/10/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412982004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982864,194158.00
10/10/2014 19:15,2,0.055,ALERT,212.16,293.96,59.969,1412982905,"274151322000083","019011112586793",17.57,12.70,0,292.76,335.44,1.0,0.0,0.000,277469.6,277469.6,43,0,0,0,L,1151911521,1,121.55,122.91,0002,8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982940,194159.00
10/10/2014 19:15,2,0.055,ALERT,212.61,293.66,60.001,1412982905,"274151322000076","019011112586793",18.94,13.00,0,292.46,345.36,1.1,0.0,0.000,290852.5,290852.5,43,0,0,0,L,1151911521,1,122.01,123.14,0002,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982942,194160.00
10/10/2014 19:15,2,0.000,ALERT,211.93,315.30,60.028,1412982905,"274151322000094","019011112586793",39.74,12.30,0,292.16,403.07,0.0,0.0,0.000,210717.6,210717.6,48,0,0,0,L,1151911521,1,121.78,123.14,0100,8,0,0,0,0,0,0,193,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1412982944,194161.00
10/10/2014 19:15,2,0.078,ALERT,211.70,293.96,59.959,1412982905,"274151322000052","019011112586793",17.26,13.30,0,292.16,348.06,1.4,0.0,0.000,278847.6,278847.6,43,0,0,0,L,1151911521,1,121.33,122.68,0002,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982945,194162.00
10/10/2014 19:15,2,0.053,ALERT,212.16,293.96,60.012,1412982905,"274151322000085","019011112586793",18.65,12.30,0,292.46,335.74,1.0,0.0,0.000,278094.2,278094.2,43,0,0,0,L,1151911521,1,122.23,122.68,0002,11,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982947,194163.00
10/10/2014 19:15,2,0.064,ALERT,211.93,293.36,59.990,1412982905,"274151322000087","019011112586793",17.16,19.80,0,291.55,335.14,1.1,0.0,0.000,264167.0,264167.0,43,0,0,0,L,1151911521,1,121.78,122.68,0002,17,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982949,194164.00
10/10/2014 19:15,2,0.039,ALERT,211.48,293.66,59.996,1412982905,"274151322000088","019011112586793",17.45,12.30,0,292.46,335.14,0.7,0.0,0.000,270159.5,270159.5,43,0,0,0,L,1151911521,1,122.01,122.46,0002,8,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982951,194165.00
10/10/2014 19:15,2,0.049,ALERT,211.93,294.86,59.990,1412982905,"274151322000095","019011112586793",19.04,12.30,0,293.66,335.14,0.9,0.0,0.000,288299.8,288299.8,43,0,0,0,L,1151911521,1,122.23,122.46,0002,9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982953,194166.00
10/10/2014 19:15,2,0.010,ALERT,212.61,293.06,59.990,1412982905,"274151322000068","019011112586793",40.31,14.00,0,291.85,403.07,0.0,0.0,0.000,209067.0,209067.0,46,0,0,0,L,1151911521,1,122.23,123.14,0100,12,0,0,0,0,0,0,195,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1412982955,194167.00
10/10/2014 19:15,2,0.051,ALERT,212.16,293.66,59.990,1412982905,"274151322000054","019011112586793",18.21,13.00,0,292.46,349.56,1.0,0.0,0.000,275459.4,275459.4,43,0,0,0,L,1151911521,1,122.01,122.46,0002,10,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412982956,194168.00
10/10/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412982905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412983773,194169.00
10/10/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412982905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412983773,194170.00
10/10/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412982905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412983773,194171.00
10/10/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412982905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412983773,194172.00
10/10/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412982905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412983773,194173.00
10/10/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412982905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412983773,194174.00
10/10/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412982905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412983773,194175.00
10/10/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412982905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412983773,194176.00
10/10/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412982905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412983773,194177.00
10/10/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412982905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412983773,194178.00
10/10/2014 19:30,2,0.000,ALERT,212.61,296.06,59.990,1412983804,"274151322000083","019011112586793",0.00,11.30,0,292.46,296.66,0.0,0.0,0.000,277469.6,277469.6,45,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1412983839,194179.00
10/10/2014 19:30,2,0.000,ALERT,213.06,295.16,59.985,1412983804,"274151322000076","019011112586793",0.00,11.30,0,291.85,296.66,0.0,0.0,0.000,290852.5,290852.5,45,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1412983841,194180.00
10/10/2014 19:30,2,0.000,ALERT,212.61,294.86,59.985,1412983804,"274151322000094","019011112586793",0.00,10.70,0,291.55,378.12,0.0,0.0,0.000,210717.6,210717.6,50,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1412983842,194181.00
10/10/2014 19:30,2,0.000,ALERT,212.38,296.06,59.985,1412983804,"274151322000052","019011112586793",0.00,11.70,0,291.85,296.66,0.0,0.0,0.000,278847.6,278847.6,45,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1412983844,194182.00
10/10/2014 19:30,2,0.000,ALERT,212.83,295.16,59.985,1412983804,"274151322000085","019011112586793",0.00,11.00,0,292.16,296.36,0.0,0.0,0.000,278094.2,278094.2,45,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1412983846,194183.00
10/10/2014 19:30,2,0.000,ALERT,212.61,294.86,59.990,1412983804,"274151322000087","019011112586793",0.00,17.80,0,291.25,295.76,0.0,0.0,0.000,264167.0,264167.0,45,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1412983848,194184.00
10/10/2014 19:30,2,0.000,ALERT,212.16,295.46,60.012,1412983804,"274151322000088","019011112586793",0.00,11.00,0,291.85,296.36,0.0,0.0,0.000,270159.5,270159.5,45,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1412983850,194185.00
10/10/2014 19:30,2,0.000,ALERT,212.38,296.36,59.996,1412983804,"274151322000095","019011112586793",0.00,10.70,0,293.06,297.57,0.0,0.0,0.000,288299.8,288299.8,45,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1412983852,194186.00
10/10/2014 19:30,2,0.000,ALERT,213.06,294.26,60.001,1412983804,"274151322000068","019011112586793",0.00,12.00,0,291.55,384.73,0.0,0.0,0.000,209067.0,209067.0,48,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1412983854,194187.00
10/10/2014 19:30,2,0.000,ALERT,212.38,295.76,59.985,1412983804,"274151322000054","019011112586793",0.00,11.70,0,291.85,296.66,0.0,0.0,0.000,275459.4,275459.4,45,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1412983856,194188.00
10/10/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412983804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412984674,194189.00
10/10/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412983804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412984674,194190.00
10/10/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412983804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412984674,194191.00
10/10/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412983804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412984674,194192.00
10/10/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412983804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412984674,194193.00
10/10/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412983804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412984674,194194.00
10/10/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412983804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412984674,194195.00
10/10/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412983804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412984674,194196.00
10/10/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412983804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412984674,194197.00
10/10/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412983804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412984674,194198.00
10/10/2014 19:45,2,0.000,ALERT,211.93,295.76,59.985,1412984704,"274151322000083","019011112586793",0.00,10.00,0,293.06,298.77,0.0,0.0,0.000,277469.6,277469.6,47,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412984739,194199.00
10/10/2014 19:45,2,0.000,ALERT,212.38,294.86,59.996,1412984704,"274151322000076","019011112586793",0.00,10.30,0,292.46,298.77,0.0,0.0,0.000,290852.5,290852.5,47,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412984741,194200.00
10/10/2014 19:45,2,0.000,ALERT,211.93,294.26,59.969,1412984704,"274151322000094","019011112586793",0.00,9.70,0,292.16,297.87,0.0,0.0,0.000,210717.6,210717.6,52,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412984742,194201.00
10/10/2014 19:45,2,0.000,ALERT,211.70,295.46,59.959,1412984704,"274151322000052","019011112586793",0.00,10.30,0,292.46,298.77,0.0,0.0,0.000,278847.6,278847.6,47,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412984744,194202.00
10/10/2014 19:45,2,0.000,ALERT,211.70,294.86,59.985,1412984704,"274151322000085","019011112586793",0.00,10.00,0,292.76,298.47,0.0,0.0,0.000,278094.2,278094.2,47,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412984746,194203.00
10/10/2014 19:45,2,0.000,ALERT,211.70,294.56,59.985,1412984704,"274151322000087","019011112586793",0.00,15.80,0,291.85,297.57,0.0,0.0,0.000,264167.0,264167.0,47,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412984748,194204.00
10/10/2014 19:45,2,0.000,ALERT,211.25,294.86,59.985,1412984704,"274151322000088","019011112586793",0.00,10.00,0,292.46,298.17,0.0,0.0,0.000,270159.5,270159.5,47,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412984750,194205.00
10/10/2014 19:45,2,0.000,ALERT,211.70,296.06,59.985,1412984704,"274151322000095","019011112586793",0.00,9.70,0,293.66,299.07,0.0,0.0,0.000,288299.8,288299.8,47,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412984752,194206.00
10/10/2014 19:45,2,0.000,ALERT,212.38,294.26,59.985,1412984704,"274151322000068","019011112586793",0.00,11.00,0,292.16,297.57,0.0,0.0,0.000,209067.0,209067.0,50,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412984753,194207.00
10/10/2014 19:45,2,0.000,ALERT,211.48,295.76,59.985,1412984704,"274151322000054","019011112586793",0.00,10.30,0,292.46,298.77,0.0,0.0,0.000,275459.4,275459.4,47,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412984755,194208.00
10/10/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412984704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412985571,194209.00
10/10/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412984704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412985571,194210.00
10/10/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412984704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412985571,194211.00
10/10/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412984704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412985571,194212.00
10/10/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412984704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412985571,194213.00
10/10/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412984704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412985571,194214.00
10/10/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412984704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412985571,194215.00
10/10/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412984704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412985571,194216.00
10/10/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412984704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412985571,194217.00
10/10/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412984704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412985571,194218.00
10/10/2014 20:00,2,0.000,ALERT,211.70,295.76,60.006,1412985604,"274151322000083","019011112586793",0.00,9.30,0,293.36,297.57,0.0,0.0,0.000,277469.6,277469.6,49,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412985639,194219.00
10/10/2014 20:00,2,0.000,ALERT,212.16,295.16,59.975,1412985604,"274151322000076","019011112586793",0.00,9.30,0,293.06,297.57,0.0,0.0,0.000,290852.5,290852.5,49,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412985641,194220.00
10/10/2014 20:00,2,0.000,ALERT,211.70,294.86,60.012,1412985604,"274151322000094","019011112586793",0.00,9.00,0,292.76,296.66,0.0,0.0,0.000,210717.6,210717.6,54,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412985642,194221.00
10/10/2014 20:00,2,0.000,ALERT,211.48,296.06,60.001,1412985604,"274151322000052","019011112586793",0.00,9.30,0,293.06,297.57,0.0,0.0,0.000,278847.6,278847.6,49,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412985644,194222.00
10/10/2014 20:00,2,0.000,ALERT,211.93,295.46,60.006,1412985604,"274151322000085","019011112586793",0.00,9.30,0,293.06,297.57,0.0,0.0,0.000,278094.2,278094.2,49,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412985646,194223.00
10/10/2014 20:00,2,0.000,ALERT,211.93,294.56,60.001,1412985604,"274151322000087","019011112586793",0.00,14.30,0,292.46,296.66,0.0,0.0,0.000,264167.0,264167.0,49,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412985648,194224.00
10/10/2014 20:00,2,0.000,ALERT,211.48,295.46,60.006,1412985604,"274151322000088","019011112586793",0.00,9.30,0,293.06,297.26,0.0,0.0,0.000,270159.5,270159.5,49,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412985650,194225.00
10/10/2014 20:00,2,0.000,ALERT,211.48,296.66,60.038,1412985604,"274151322000095","019011112586793",0.00,9.00,0,294.26,298.17,0.0,0.0,0.000,288299.8,288299.8,49,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412985652,194226.00
