ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2014 20:00,2,0.000,ALERT,212.38,294.56,60.006,1412985604,"274151322000068","019011112586793",0.00,10.00,0,292.46,296.36,0.0,0.0,0.000,209067.0,209067.0,52,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412985653,194227.00
10/10/2014 20:00,2,0.000,ALERT,211.70,295.46,60.006,1412985604,"274151322000054","019011112586793",0.00,9.70,0,293.06,297.57,0.0,0.0,0.000,275459.4,275459.4,49,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412985655,194228.00
10/10/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412985604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412986473,194229.00
10/10/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412985604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412986473,194230.00
10/10/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412985604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412986473,194231.00
10/10/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412985604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412986473,194232.00
10/10/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412985604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412986473,194233.00
10/10/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412985604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412986473,194234.00
10/10/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412985604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412986473,194235.00
10/10/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412985604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412986473,194236.00
10/10/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412985604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412986473,194237.00
10/10/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412985604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412986473,194238.00
10/10/2014 20:15,2,0.000,ALERT,211.70,294.86,60.017,1412986504,"274151322000083","019011112586793",0.00,8.50,0,292.16,297.26,0.0,0.0,0.000,277469.6,277469.6,51,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412986539,194239.00
10/10/2014 20:15,2,0.000,ALERT,211.93,294.86,60.022,1412986504,"274151322000076","019011112586793",0.00,8.50,0,292.16,297.26,0.0,0.0,0.000,290852.5,290852.5,51,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412986541,194240.00
10/10/2014 20:15,2,0.000,ALERT,211.48,293.96,60.022,1412986504,"274151322000094","019011112586793",0.00,8.00,0,291.85,296.36,0.0,0.0,0.000,210717.6,210717.6,56,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412986543,194241.00
10/10/2014 20:15,2,0.000,ALERT,211.25,294.56,60.017,1412986504,"274151322000052","019011112586793",0.00,8.50,0,291.85,297.26,0.0,0.0,0.000,278847.6,278847.6,51,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412986545,194242.00
10/10/2014 20:15,2,0.000,ALERT,211.70,294.26,60.022,1412986504,"274151322000085","019011112586793",0.00,8.50,0,291.85,296.96,0.0,0.0,0.000,278094.2,278094.2,51,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412986546,194243.00
10/10/2014 20:15,2,0.000,ALERT,211.48,293.36,60.022,1412986504,"274151322000087","019011112586793",0.00,13.00,0,291.25,296.36,0.0,0.0,0.000,264167.0,264167.0,51,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412986548,194244.00
10/10/2014 20:15,2,0.000,ALERT,211.03,294.26,59.985,1412986504,"274151322000088","019011112586793",0.00,8.50,0,291.85,296.96,0.0,0.0,0.000,270159.5,270159.5,51,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412986550,194245.00
10/10/2014 20:15,2,0.000,ALERT,211.48,295.46,60.022,1412986504,"274151322000095","019011112586793",0.00,8.00,0,293.06,298.17,0.0,0.0,0.000,288299.8,288299.8,51,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412986552,194246.00
10/10/2014 20:15,2,0.000,ALERT,212.16,293.96,60.017,1412986504,"274151322000068","019011112586793",0.00,9.30,0,291.55,296.36,0.0,0.0,0.000,209067.0,209067.0,54,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412986554,194247.00
10/10/2014 20:15,2,0.000,ALERT,211.25,294.86,60.028,1412986504,"274151322000054","019011112586793",0.00,9.00,0,291.85,297.26,0.0,0.0,0.000,275459.4,275459.4,51,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412986556,194248.00
10/10/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412986504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412987372,194249.00
10/10/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412986504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412987372,194250.00
10/10/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412986504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412987372,194251.00
10/10/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412986504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412987372,194252.00
10/10/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412986504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412987372,194253.00
10/10/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412986504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412987372,194254.00
10/10/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412986504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412987372,194255.00
10/10/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412986504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412987372,194256.00
10/10/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412986504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412987372,194257.00
10/10/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412986504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412987372,194258.00
10/10/2014 20:30,2,0.000,ALERT,211.70,295.46,60.006,1412987404,"274151322000083","019011112586793",0.00,7.70,0,292.76,297.26,0.0,0.0,0.000,277469.6,277469.6,53,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412987439,194259.00
10/10/2014 20:30,2,0.000,ALERT,212.16,294.56,60.017,1412987404,"274151322000076","019011112586793",0.00,8.00,0,292.76,297.26,0.0,0.0,0.000,290852.5,290852.5,53,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412987441,194260.00
10/10/2014 20:30,2,0.000,ALERT,211.48,294.26,60.006,1412987404,"274151322000094","019011112586793",0.00,7.70,0,292.16,296.06,0.0,0.0,0.000,210717.6,210717.6,58,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412987443,194261.00
10/10/2014 20:30,2,0.000,ALERT,211.25,295.16,60.012,1412987404,"274151322000052","019011112586793",0.00,8.00,0,292.46,296.96,0.0,0.0,0.000,278847.6,278847.6,53,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412987444,194262.00
10/10/2014 20:30,2,0.000,ALERT,211.70,294.56,60.059,1412987404,"274151322000085","019011112586793",0.00,7.70,0,292.76,296.66,0.0,0.0,0.000,278094.2,278094.2,53,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412987446,194263.00
10/10/2014 20:30,2,0.000,ALERT,211.48,293.66,60.012,1412987404,"274151322000087","019011112586793",0.00,11.70,0,291.85,296.06,0.0,0.0,0.000,264167.0,264167.0,53,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412987448,194264.00
10/10/2014 20:30,2,0.000,ALERT,211.25,294.26,60.006,1412987404,"274151322000088","019011112586793",0.00,8.00,0,292.46,296.36,0.0,0.0,0.000,270159.5,270159.5,53,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412987450,194265.00
10/10/2014 20:30,2,0.000,ALERT,211.48,295.76,60.006,1412987404,"274151322000095","019011112586793",0.00,7.30,0,293.66,297.57,0.0,0.0,0.000,288299.8,288299.8,53,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412987452,194266.00
10/10/2014 20:30,2,0.000,ALERT,212.16,293.96,60.006,1412987404,"274151322000068","019011112586793",0.00,9.00,0,292.16,295.76,0.0,0.0,0.000,209067.0,209067.0,56,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412987454,194267.00
10/10/2014 20:30,2,0.000,ALERT,211.48,295.16,60.006,1412987404,"274151322000054","019011112586793",0.00,8.50,0,292.46,296.96,0.0,0.0,0.000,275459.4,275459.4,53,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412987456,194268.00
10/10/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412987404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412988274,194269.00
10/10/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412987404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412988274,194270.00
10/10/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412987404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412988274,194271.00
10/10/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412987404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412988274,194272.00
10/10/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412987404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412988274,194273.00
10/10/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412987404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412988274,194274.00
10/10/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412987404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412988274,194275.00
10/10/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412987404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412988274,194276.00
10/10/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412987404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412988274,194277.00
10/10/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412987404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412988274,194278.00
10/10/2014 20:45,2,0.000,ALERT,211.70,295.46,60.033,1412988304,"274151322000083","019011112586793",0.00,7.30,0,293.36,297.87,0.0,0.0,0.000,277469.6,277469.6,55,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412988338,194279.00
10/10/2014 20:45,2,0.000,ALERT,212.16,294.26,60.017,1412988304,"274151322000076","019011112586793",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,290852.5,290852.5,55,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412988340,194280.00
10/10/2014 20:45,2,0.000,ALERT,211.70,293.96,60.012,1412988304,"274151322000094","019011112586793",0.00,7.00,0,292.46,296.96,0.0,0.0,0.000,210717.6,210717.6,60,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412988342,194281.00
10/10/2014 20:45,2,0.000,ALERT,211.48,295.16,60.017,1412988304,"274151322000052","019011112586793",0.00,7.30,0,292.76,297.57,0.0,0.0,0.000,278847.6,278847.6,55,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412988344,194282.00
10/10/2014 20:45,2,0.000,ALERT,211.70,294.56,60.012,1412988304,"274151322000085","019011112586793",0.00,7.30,0,293.06,297.57,0.0,0.0,0.000,278094.2,278094.2,55,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412988346,194283.00
10/10/2014 20:45,2,0.000,ALERT,211.48,293.96,60.017,1412988304,"274151322000087","019011112586793",0.00,11.00,0,292.16,296.66,0.0,0.0,0.000,264167.0,264167.0,55,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412988348,194284.00
10/10/2014 20:45,2,0.000,ALERT,211.25,295.16,60.006,1412988304,"274151322000088","019011112586793",0.00,7.70,0,293.06,297.26,0.0,0.0,0.000,270159.5,270159.5,55,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412988349,194285.00
10/10/2014 20:45,2,0.000,ALERT,211.70,295.76,60.006,1412988304,"274151322000095","019011112586793",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,288299.8,288299.8,55,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412988351,194286.00
10/10/2014 20:45,2,0.000,ALERT,212.38,293.96,60.012,1412988304,"274151322000068","019011112586793",0.00,8.50,0,292.76,296.36,0.0,0.0,0.000,209067.0,209067.0,58,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412988353,194287.00
10/10/2014 20:45,2,0.000,ALERT,211.25,294.86,60.012,1412988304,"274151322000054","019011112586793",0.00,8.00,0,293.06,297.57,0.0,0.0,0.000,275459.4,275459.4,55,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412988355,194288.00
10/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412988304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412989173,194289.00
10/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412988304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412989173,194290.00
10/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412988304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412989173,194291.00
10/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412988304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412989173,194292.00
10/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412988304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412989173,194293.00
10/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412988304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412989173,194294.00
10/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412988304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412989173,194295.00
10/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412988304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412989173,194296.00
10/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412988304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412989173,194297.00
10/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412988304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412989173,194298.00
10/10/2014 21:00,2,0.000,ALERT,212.16,296.66,59.996,1412989204,"274151322000083","019011112586793",0.00,7.00,0,293.96,297.87,0.0,0.0,0.000,277469.6,277469.6,57,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412989239,194299.00
10/10/2014 21:00,2,0.000,ALERT,212.61,295.76,60.065,1412989204,"274151322000076","019011112586793",0.00,7.30,0,293.66,297.87,0.0,0.0,0.000,290852.5,290852.5,57,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412989241,194300.00
10/10/2014 21:00,2,0.000,ALERT,212.16,295.16,60.006,1412989204,"274151322000094","019011112586793",0.00,7.00,0,293.36,296.96,0.0,0.0,0.000,210717.6,210717.6,62,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412989243,194301.00
10/10/2014 21:00,2,0.000,ALERT,211.93,296.36,60.022,1412989204,"274151322000052","019011112586793",0.00,7.30,0,293.36,297.87,0.0,0.0,0.000,278847.6,278847.6,57,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412989245,194302.00
10/10/2014 21:00,2,0.000,ALERT,211.93,295.46,60.006,1412989204,"274151322000085","019011112586793",0.00,7.30,0,293.66,297.57,0.0,0.0,0.000,278094.2,278094.2,57,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412989246,194303.00
10/10/2014 21:00,2,0.000,ALERT,212.16,295.16,60.028,1412989204,"274151322000087","019011112586793",0.00,10.00,0,292.76,296.66,0.0,0.0,0.000,264167.0,264167.0,57,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412989248,194304.00
10/10/2014 21:00,2,0.000,ALERT,211.70,295.76,60.028,1412989204,"274151322000088","019011112586793",0.00,7.70,0,293.66,297.26,0.0,0.0,0.000,270159.5,270159.5,57,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412989250,194305.00
10/10/2014 21:00,2,0.000,ALERT,212.16,296.96,60.001,1412989204,"274151322000095","019011112586793",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,288299.8,288299.8,57,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412989252,194306.00
10/10/2014 21:00,2,0.000,ALERT,212.83,295.46,60.022,1412989204,"274151322000068","019011112586793",0.00,7.70,0,293.06,296.66,0.0,0.0,0.000,209067.0,209067.0,60,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412989254,194307.00
10/10/2014 21:00,2,0.000,ALERT,211.93,296.36,60.028,1412989204,"274151322000054","019011112586793",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,275459.4,275459.4,57,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412989256,194308.00
10/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412989204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990073,194309.00
10/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412989204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990073,194310.00
10/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412989204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990073,194311.00
10/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412989204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990073,194312.00
10/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412989204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990073,194313.00
10/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412989204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990073,194314.00
10/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412989204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990073,194315.00
10/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412989204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990073,194316.00
10/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412989204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990073,194317.00
10/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412989204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990073,194318.00
10/10/2014 21:15,2,0.000,ALERT,212.38,295.76,59.996,1412990104,"274151322000083","019011112586793",0.00,7.00,0,293.66,297.87,0.0,0.0,0.000,277469.6,277469.6,59,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412990138,194319.00
10/10/2014 21:15,2,0.000,ALERT,212.83,295.76,59.996,1412990104,"274151322000076","019011112586793",0.00,7.00,0,293.36,297.87,0.0,0.0,0.000,290852.5,290852.5,59,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412990140,194320.00
10/10/2014 21:15,2,0.000,ALERT,212.38,295.16,59.996,1412990104,"274151322000094","019011112586793",0.00,6.70,0,292.76,296.96,0.0,0.0,0.000,210717.6,210717.6,64,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412990142,194321.00
10/10/2014 21:15,2,0.000,ALERT,211.93,295.16,59.996,1412990104,"274151322000052","019011112586793",0.00,7.00,0,293.06,297.87,0.0,0.0,0.000,278847.6,278847.6,59,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412990144,194322.00
10/10/2014 21:15,2,0.000,ALERT,212.38,295.76,59.990,1412990104,"274151322000085","019011112586793",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,278094.2,278094.2,59,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412990146,194323.00
10/10/2014 21:15,2,0.000,ALERT,212.16,294.56,59.969,1412990104,"274151322000087","019011112586793",0.00,9.30,0,292.16,296.66,0.0,0.0,0.000,264167.0,264167.0,59,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412990148,194324.00
10/10/2014 21:15,2,0.000,ALERT,211.70,295.16,59.985,1412990104,"274151322000088","019011112586793",0.00,7.30,0,293.06,297.26,0.0,0.0,0.000,270159.5,270159.5,59,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412990150,194325.00
10/10/2014 21:15,2,0.000,ALERT,212.38,296.96,59.990,1412990104,"274151322000095","019011112586793",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,288299.8,288299.8,59,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412990152,194326.00
10/10/2014 21:15,2,0.000,ALERT,213.06,294.86,59.996,1412990104,"274151322000068","019011112586793",0.00,7.70,0,292.76,296.66,0.0,0.0,0.000,209067.0,209067.0,62,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412990154,194327.00
10/10/2014 21:15,2,0.000,ALERT,212.16,295.46,59.996,1412990104,"274151322000054","019011112586793",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,275459.4,275459.4,59,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412990156,194328.00
10/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412990104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990972,194329.00
10/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412990104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990972,194330.00
10/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412990104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990972,194331.00
10/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412990104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990972,194332.00
10/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412990104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990972,194333.00
10/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412990104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990972,194334.00
10/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412990104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990972,194335.00
10/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412990104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990972,194336.00
10/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412990104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990972,194337.00
10/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412990104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412990972,194338.00
10/10/2014 21:30,2,0.000,ALERT,211.93,295.46,60.001,1412991004,"274151322000083","019011112586793",0.00,6.70,0,293.06,298.17,0.0,0.0,0.000,277469.6,277469.6,61,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412991039,194339.00
10/10/2014 21:30,2,0.000,ALERT,212.61,295.16,60.001,1412991004,"274151322000076","019011112586793",0.00,7.00,0,292.76,298.17,0.0,0.0,0.000,290852.5,290852.5,61,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412991041,194340.00
10/10/2014 21:30,2,0.000,ALERT,211.93,294.86,60.001,1412991004,"274151322000094","019011112586793",0.00,6.70,0,292.46,296.96,0.0,0.0,0.000,210717.6,210717.6,66,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412991043,194341.00
10/10/2014 21:30,2,0.000,ALERT,211.70,295.76,59.996,1412991004,"274151322000052","019011112586793",0.00,6.70,0,292.46,297.87,0.0,0.0,0.000,278847.6,278847.6,61,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412991045,194342.00
10/10/2014 21:30,2,0.000,ALERT,211.93,295.76,59.996,1412991004,"274151322000085","019011112586793",0.00,6.70,0,292.76,297.87,0.0,0.0,0.000,278094.2,278094.2,61,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412991047,194343.00
10/10/2014 21:30,2,0.000,ALERT,211.93,294.26,60.001,1412991004,"274151322000087","019011112586793",0.00,9.00,0,291.55,296.96,0.0,0.0,0.000,264167.0,264167.0,61,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412991048,194344.00
10/10/2014 21:30,2,0.000,ALERT,211.48,295.16,59.996,1412991004,"274151322000088","019011112586793",0.00,7.00,0,292.46,297.57,0.0,0.0,0.000,270159.5,270159.5,61,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412991050,194345.00
10/10/2014 21:30,2,0.000,ALERT,211.93,296.36,59.996,1412991004,"274151322000095","019011112586793",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,288299.8,288299.8,61,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412991052,194346.00
10/10/2014 21:30,2,0.000,ALERT,212.61,294.56,60.006,1412991004,"274151322000068","019011112586793",0.00,7.70,0,292.16,296.66,0.0,0.0,0.000,209067.0,209067.0,64,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412991054,194347.00
10/10/2014 21:30,2,0.000,ALERT,211.70,295.46,60.001,1412991004,"274151322000054","019011112586793",0.00,7.30,0,292.76,298.17,0.0,0.0,0.000,275459.4,275459.4,61,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412991056,194348.00
10/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412991004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412991873,194349.00
10/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412991004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412991873,194350.00
10/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412991004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412991873,194351.00
10/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412991004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412991873,194352.00
10/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412991004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412991873,194353.00
10/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412991004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412991873,194354.00
10/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412991004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412991873,194355.00
10/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412991004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412991873,194356.00
10/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412991004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412991873,194357.00
10/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412991004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412991873,194358.00
10/10/2014 21:45,2,0.000,ALERT,211.48,295.46,60.022,1412991904,"274151322000083","019011112586793",0.00,6.70,0,292.76,297.26,0.0,0.0,0.000,277469.6,277469.6,63,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412991938,194359.00
10/10/2014 21:45,2,0.000,ALERT,212.16,295.76,60.017,1412991904,"274151322000076","019011112586793",0.00,6.70,0,292.76,297.26,0.0,0.0,0.000,290852.5,290852.5,63,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412991940,194360.00
10/10/2014 21:45,2,0.000,ALERT,211.48,294.86,60.022,1412991904,"274151322000094","019011112586793",0.00,6.30,0,292.46,296.36,0.0,0.0,0.000,210717.6,210717.6,68,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412991942,194361.00
10/10/2014 21:45,2,0.000,ALERT,211.25,295.16,60.028,1412991904,"274151322000052","019011112586793",0.00,6.70,0,292.46,296.96,0.0,0.0,0.000,278847.6,278847.6,63,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412991944,194362.00
10/10/2014 21:45,2,0.000,ALERT,211.48,295.46,60.070,1412991904,"274151322000085","019011112586793",0.00,6.70,0,292.76,296.96,0.0,0.0,0.000,278094.2,278094.2,63,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412991946,194363.00
10/10/2014 21:45,2,0.000,ALERT,211.48,294.26,60.028,1412991904,"274151322000087","019011112586793",0.00,8.50,0,291.85,296.06,0.0,0.0,0.000,264167.0,264167.0,63,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412991948,194364.00
10/10/2014 21:45,2,0.000,ALERT,211.03,294.86,60.028,1412991904,"274151322000088","019011112586793",0.00,7.00,0,292.46,296.66,0.0,0.0,0.000,270159.5,270159.5,63,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412991950,194365.00
10/10/2014 21:45,2,0.000,ALERT,211.48,296.36,60.028,1412991904,"274151322000095","019011112586793",0.00,6.30,0,293.96,297.87,0.0,0.0,0.000,288299.8,288299.8,63,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412991952,194366.00
10/10/2014 21:45,2,0.000,ALERT,212.16,294.26,60.028,1412991904,"274151322000068","019011112586793",0.00,7.70,0,292.16,295.76,0.0,0.0,0.000,209067.0,209067.0,66,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412991953,194367.00
10/10/2014 21:45,2,0.000,ALERT,211.25,295.46,60.022,1412991904,"274151322000054","019011112586793",0.00,7.30,0,292.46,296.96,0.0,0.0,0.000,275459.4,275459.4,63,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412991955,194368.00
10/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412991904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412992773,194369.00
10/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412991904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412992773,194370.00
10/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412991904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412992773,194371.00
10/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412991904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412992773,194372.00
10/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412991904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412992773,194373.00
10/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412991904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412992773,194374.00
10/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412991904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412992773,194375.00
10/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412991904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412992773,194376.00
10/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412991904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412992773,194377.00
10/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412991904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412992773,194378.00
10/10/2014 22:00,2,0.000,ALERT,212.16,296.06,60.028,1412992804,"274151322000083","019011112586793",0.00,6.70,0,293.66,297.57,0.0,0.0,0.000,277469.6,277469.6,65,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412992838,194379.00
10/10/2014 22:00,2,0.000,ALERT,212.61,295.16,60.022,1412992804,"274151322000076","019011112586793",0.00,7.00,0,293.06,297.87,0.0,0.0,0.000,290852.5,290852.5,65,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412992840,194380.00
10/10/2014 22:00,2,0.000,ALERT,211.93,294.56,60.022,1412992804,"274151322000094","019011112586793",0.00,6.30,0,293.06,296.66,0.0,0.0,0.000,210717.6,210717.6,70,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412992842,194381.00
10/10/2014 22:00,2,0.000,ALERT,211.70,295.76,60.022,1412992804,"274151322000052","019011112586793",0.00,6.70,0,293.06,297.57,0.0,0.0,0.000,278847.6,278847.6,65,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412992844,194382.00
10/10/2014 22:00,2,0.000,ALERT,212.16,295.16,60.054,1412992804,"274151322000085","019011112586793",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,278094.2,278094.2,65,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412992846,194383.00
