ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2014 22:00,2,0.000,ALERT,211.93,294.56,60.028,1412992804,"274151322000087","019011112586793",0.00,8.00,0,292.76,296.36,0.0,0.0,0.000,264167.0,264167.0,65,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412992848,194384.00
10/10/2014 22:00,2,0.000,ALERT,211.48,295.16,60.033,1412992804,"274151322000088","019011112586793",0.00,7.00,0,293.06,296.66,0.0,0.0,0.000,270159.5,270159.5,65,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412992850,194385.00
10/10/2014 22:00,2,0.000,ALERT,211.93,296.36,59.980,1412992804,"274151322000095","019011112586793",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,288299.8,288299.8,65,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412992851,194386.00
10/10/2014 22:00,2,0.000,ALERT,212.83,294.56,60.070,1412992804,"274151322000068","019011112586793",0.00,7.70,0,292.76,296.06,0.0,0.0,0.000,209067.0,209067.0,68,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412992853,194387.00
10/10/2014 22:00,2,0.000,ALERT,211.70,295.76,60.006,1412992804,"274151322000054","019011112586793",0.00,7.30,0,293.36,297.26,0.0,0.0,0.000,275459.4,275459.4,65,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412992855,194388.00
10/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412992804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412993672,194389.00
10/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412992804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412993672,194390.00
10/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412992804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412993672,194391.00
10/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412992804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412993672,194392.00
10/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412992804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412993672,194393.00
10/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412992804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412993672,194394.00
10/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412992804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412993672,194395.00
10/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412992804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412993672,194396.00
10/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412992804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412993672,194397.00
10/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412992804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412993672,194398.00
10/10/2014 22:15,2,0.000,ALERT,212.83,296.66,60.022,1412993704,"274151322000083","019011112586793",0.00,6.70,0,293.66,297.57,0.0,0.0,0.000,277469.6,277469.6,67,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412993739,194399.00
10/10/2014 22:15,2,0.000,ALERT,213.29,295.46,60.028,1412993704,"274151322000076","019011112586793",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,290852.5,290852.5,67,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412993741,194400.00
10/10/2014 22:15,2,0.000,ALERT,212.83,295.16,60.028,1412993704,"274151322000094","019011112586793",0.00,6.70,0,293.06,296.66,0.0,0.0,0.000,210717.6,210717.6,72,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412993742,194401.00
10/10/2014 22:15,2,0.000,ALERT,212.38,296.36,60.028,1412993704,"274151322000052","019011112586793",0.00,7.00,0,293.06,297.57,0.0,0.0,0.000,278847.6,278847.6,67,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412993745,194402.00
10/10/2014 22:15,2,0.000,ALERT,212.83,295.46,60.028,1412993704,"274151322000085","019011112586793",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,278094.2,278094.2,67,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412993746,194403.00
10/10/2014 22:15,2,0.000,ALERT,212.61,295.16,60.033,1412993704,"274151322000087","019011112586793",0.00,7.70,0,292.46,296.36,0.0,0.0,0.000,264167.0,264167.0,67,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412993748,194404.00
10/10/2014 22:15,2,0.000,ALERT,212.38,296.06,60.028,1412993704,"274151322000088","019011112586793",0.00,7.00,0,293.06,296.96,0.0,0.0,0.000,270159.5,270159.5,67,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412993750,194405.00
10/10/2014 22:15,2,0.000,ALERT,212.83,296.96,60.033,1412993704,"274151322000095","019011112586793",0.00,6.30,0,294.56,298.17,0.0,0.0,0.000,288299.8,288299.8,67,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412993752,194406.00
10/10/2014 22:15,2,0.000,ALERT,213.29,295.16,59.996,1412993704,"274151322000068","019011112586793",0.00,7.70,0,292.76,296.06,0.0,0.0,0.000,209067.0,209067.0,70,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412993754,194407.00
10/10/2014 22:15,2,0.000,ALERT,212.61,296.36,60.028,1412993704,"274151322000054","019011112586793",0.00,7.30,0,293.36,297.57,0.0,0.0,0.000,275459.4,275459.4,67,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412993756,194408.00
10/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412993704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412994573,194409.00
10/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412993704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412994573,194410.00
10/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412993704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412994573,194411.00
10/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412993704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412994573,194412.00
10/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412993704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412994573,194413.00
10/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412993704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412994573,194414.00
10/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412993704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412994573,194415.00
10/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412993704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412994573,194416.00
10/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412993704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412994573,194417.00
10/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412993704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412994573,194418.00
10/10/2014 22:30,2,0.000,ALERT,213.06,297.26,60.028,1412994604,"274151322000083","019011112586793",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,277469.6,277469.6,69,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412994639,194419.00
10/10/2014 22:30,2,0.000,ALERT,213.06,295.76,60.012,1412994604,"274151322000076","019011112586793",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,290852.5,290852.5,69,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412994641,194420.00
10/10/2014 22:30,2,0.000,ALERT,212.61,295.46,60.006,1412994604,"274151322000094","019011112586793",0.00,6.30,0,293.66,297.57,0.0,0.0,0.000,210717.6,210717.6,74,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412994643,194421.00
10/10/2014 22:30,2,0.000,ALERT,212.16,296.66,60.006,1412994604,"274151322000052","019011112586793",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,278847.6,278847.6,69,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412994645,194422.00
10/10/2014 22:30,2,0.000,ALERT,212.61,295.76,60.006,1412994604,"274151322000085","019011112586793",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,278094.2,278094.2,69,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412994647,194423.00
10/10/2014 22:30,2,0.000,ALERT,212.61,295.46,60.001,1412994604,"274151322000087","019011112586793",0.00,7.70,0,293.36,297.26,0.0,0.0,0.000,264167.0,264167.0,69,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412994649,194424.00
10/10/2014 22:30,2,0.000,ALERT,211.93,296.06,60.006,1412994604,"274151322000088","019011112586793",0.00,7.00,0,293.96,297.87,0.0,0.0,0.000,270159.5,270159.5,69,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412994651,194425.00
10/10/2014 22:30,2,0.000,ALERT,212.38,296.96,60.006,1412994604,"274151322000095","019011112586793",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,288299.8,288299.8,69,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412994652,194426.00
10/10/2014 22:30,2,0.000,ALERT,213.29,295.46,60.006,1412994604,"274151322000068","019011112586793",0.00,7.70,0,293.66,297.26,0.0,0.0,0.000,209067.0,209067.0,72,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412994654,194427.00
10/10/2014 22:30,2,0.000,ALERT,212.38,296.36,59.985,1412994604,"274151322000054","019011112586793",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,275459.4,275459.4,69,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412994656,194428.00
10/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412994604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412995474,194429.00
10/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412994604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412995474,194430.00
10/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412994604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412995474,194431.00
10/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412994604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412995474,194432.00
10/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412994604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412995474,194433.00
10/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412994604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412995474,194434.00
10/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412994604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412995474,194435.00
10/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412994604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412995474,194436.00
10/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412994604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412995474,194437.00
10/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412994604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412995474,194438.00
10/10/2014 22:45,2,0.000,ALERT,213.29,295.16,60.038,1412995504,"274151322000083","019011112586793",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,277469.6,277469.6,71,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412995538,194439.00
10/10/2014 22:45,2,0.000,ALERT,213.74,295.46,60.038,1412995504,"274151322000076","019011112586793",0.00,6.70,0,293.36,299.07,0.0,0.0,0.000,290852.5,290852.5,71,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412995540,194440.00
10/10/2014 22:45,2,0.000,ALERT,213.06,294.26,60.012,1412995504,"274151322000094","019011112586793",0.00,6.30,0,293.06,298.17,0.0,0.0,0.000,210717.6,210717.6,76,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412995542,194441.00
10/10/2014 22:45,2,0.000,ALERT,212.83,295.46,60.017,1412995504,"274151322000052","019011112586793",0.00,6.70,0,293.06,299.07,0.0,0.0,0.000,278847.6,278847.6,71,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412995544,194442.00
10/10/2014 22:45,2,0.000,ALERT,213.29,295.16,60.017,1412995504,"274151322000085","019011112586793",0.00,6.70,0,293.36,298.77,0.0,0.0,0.000,278094.2,278094.2,71,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412995546,194443.00
10/10/2014 22:45,2,0.000,ALERT,213.29,293.96,60.028,1412995504,"274151322000087","019011112586793",0.00,7.30,0,292.46,297.87,0.0,0.0,0.000,264167.0,264167.0,71,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412995548,194444.00
10/10/2014 22:45,2,0.000,ALERT,212.61,294.26,60.006,1412995504,"274151322000088","019011112586793",0.00,6.70,0,293.06,298.47,0.0,0.0,0.000,270159.5,270159.5,71,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412995550,194445.00
10/10/2014 22:45,2,0.000,ALERT,213.06,295.76,60.017,1412995504,"274151322000095","019011112586793",0.00,6.30,0,294.56,299.67,0.0,0.0,0.000,288299.8,288299.8,71,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412995552,194446.00
10/10/2014 22:45,2,0.000,ALERT,213.74,293.96,60.012,1412995504,"274151322000068","019011112586793",0.00,7.30,0,292.76,297.87,0.0,0.0,0.000,209067.0,209067.0,74,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412995554,194447.00
10/10/2014 22:45,2,0.000,ALERT,213.06,295.46,60.012,1412995504,"274151322000054","019011112586793",0.00,7.30,0,293.36,299.07,0.0,0.0,0.000,275459.4,275459.4,71,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412995555,194448.00
10/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412995504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412996372,194449.00
10/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412995504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412996372,194450.00
10/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412995504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412996372,194451.00
10/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412995504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412996372,194452.00
10/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412995504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412996372,194453.00
10/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412995504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412996372,194454.00
10/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412995504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412996372,194455.00
10/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412995504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412996372,194456.00
10/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412995504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412996372,194457.00
10/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412995504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412996372,194458.00
10/10/2014 23:00,2,0.000,ALERT,213.29,297.87,60.049,1412996404,"274151322000083","019011112586793",0.00,6.30,0,292.76,298.77,0.0,0.0,0.000,277469.6,277469.6,73,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412996439,194459.00
10/10/2014 23:00,2,0.000,ALERT,213.74,296.96,60.043,1412996404,"274151322000076","019011112586793",0.00,6.70,0,292.76,299.07,0.0,0.0,0.000,290852.5,290852.5,73,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412996441,194460.00
10/10/2014 23:00,2,0.000,ALERT,213.06,296.36,60.049,1412996404,"274151322000094","019011112586793",0.00,6.30,0,292.46,297.87,0.0,0.0,0.000,210717.6,210717.6,78,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412996443,194461.00
10/10/2014 23:00,2,0.000,ALERT,213.06,297.87,60.038,1412996404,"274151322000052","019011112586793",0.00,6.70,0,292.46,298.77,0.0,0.0,0.000,278847.6,278847.6,73,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412996445,194462.00
10/10/2014 23:00,2,0.000,ALERT,213.29,296.96,60.033,1412996404,"274151322000085","019011112586793",0.00,6.70,0,292.76,298.47,0.0,0.0,0.000,278094.2,278094.2,73,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412996447,194463.00
10/10/2014 23:00,2,0.000,ALERT,213.06,296.66,60.043,1412996404,"274151322000087","019011112586793",0.00,7.30,0,291.85,297.87,0.0,0.0,0.000,264167.0,264167.0,73,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412996449,194464.00
10/10/2014 23:00,2,0.000,ALERT,212.83,296.96,60.038,1412996404,"274151322000088","019011112586793",0.00,7.00,0,292.46,298.17,0.0,0.0,0.000,270159.5,270159.5,73,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412996451,194465.00
10/10/2014 23:00,2,0.000,ALERT,213.29,298.47,60.033,1412996404,"274151322000095","019011112586793",0.00,6.00,0,293.96,299.37,0.0,0.0,0.000,288299.8,288299.8,73,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412996452,194466.00
10/10/2014 23:00,2,0.000,ALERT,213.96,296.36,60.043,1412996404,"274151322000068","019011112586793",0.00,7.30,0,292.16,297.57,0.0,0.0,0.000,209067.0,209067.0,76,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412996454,194467.00
10/10/2014 23:00,2,0.000,ALERT,213.29,297.57,60.043,1412996404,"274151322000054","019011112586793",0.00,7.30,0,292.46,298.77,0.0,0.0,0.000,275459.4,275459.4,73,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412996456,194468.00
10/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412996404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412997274,194469.00
10/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412996404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412997274,194470.00
10/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412996404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412997274,194471.00
10/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412996404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412997274,194472.00
10/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412996404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412997274,194473.00
10/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412996404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412997274,194474.00
10/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412996404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412997274,194475.00
10/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412996404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412997274,194476.00
10/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412996404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412997274,194477.00
10/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412996404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412997274,194478.00
10/10/2014 23:15,2,0.000,ALERT,212.83,297.57,59.975,1412997304,"274151322000083","019011112586793",0.00,6.30,0,294.56,299.37,0.0,0.0,0.000,277469.6,277469.6,75,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412997339,194479.00
10/10/2014 23:15,2,0.000,ALERT,213.29,296.36,59.969,1412997304,"274151322000076","019011112586793",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,290852.5,290852.5,75,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412997341,194480.00
10/10/2014 23:15,2,0.000,ALERT,212.83,296.06,59.985,1412997304,"274151322000094","019011112586793",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,210717.6,210717.6,80,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412997343,194481.00
10/10/2014 23:15,2,0.000,ALERT,212.38,296.66,59.975,1412997304,"274151322000052","019011112586793",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,278847.6,278847.6,75,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412997345,194482.00
10/10/2014 23:15,2,0.000,ALERT,212.83,296.66,59.996,1412997304,"274151322000085","019011112586793",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,278094.2,278094.2,75,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412997347,194483.00
10/10/2014 23:15,2,0.000,ALERT,212.83,296.06,59.969,1412997304,"274151322000087","019011112586793",0.00,7.00,0,293.66,297.87,0.0,0.0,0.000,264167.0,264167.0,75,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412997348,194484.00
10/10/2014 23:15,2,0.000,ALERT,212.38,296.66,59.980,1412997304,"274151322000088","019011112586793",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,270159.5,270159.5,75,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412997351,194485.00
10/10/2014 23:15,2,0.000,ALERT,212.83,297.57,59.980,1412997304,"274151322000095","019011112586793",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,288299.8,288299.8,75,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412997352,194486.00
10/10/2014 23:15,2,0.000,ALERT,213.51,296.06,59.975,1412997304,"274151322000068","019011112586793",0.00,7.30,0,293.96,297.87,0.0,0.0,0.000,209067.0,209067.0,78,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412997354,194487.00
10/10/2014 23:15,2,0.000,ALERT,212.61,297.26,59.975,1412997304,"274151322000054","019011112586793",0.00,7.00,0,294.26,299.07,0.0,0.0,0.000,275459.4,275459.4,75,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412997356,194488.00
10/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412997304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412998174,194489.00
10/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412997304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412998174,194490.00
10/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412997304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412998174,194491.00
10/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412997304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412998174,194492.00
10/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412997304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412998174,194493.00
10/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412997304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412998174,194494.00
10/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412997304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412998174,194495.00
10/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412997304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412998174,194496.00
10/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412997304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412998174,194497.00
10/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412997304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412998174,194498.00
10/10/2014 23:30,2,0.000,ALERT,213.29,296.66,60.001,1412998204,"274151322000083","019011112586793",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,277469.6,277469.6,77,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412998239,194499.00
10/10/2014 23:30,2,0.000,ALERT,213.74,296.96,60.006,1412998204,"274151322000076","019011112586793",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,290852.5,290852.5,77,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412998240,194500.00
10/10/2014 23:30,2,0.000,ALERT,213.06,296.06,60.006,1412998204,"274151322000094","019011112586793",0.00,6.00,0,293.36,298.17,0.0,0.0,0.000,210717.6,210717.6,82,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412998242,194501.00
10/10/2014 23:30,2,0.000,ALERT,213.06,296.36,60.017,1412998204,"274151322000052","019011112586793",0.00,6.30,0,293.66,298.77,0.0,0.0,0.000,278847.6,278847.6,77,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412998244,194502.00
10/10/2014 23:30,2,0.000,ALERT,213.29,296.66,59.980,1412998204,"274151322000085","019011112586793",0.00,6.30,0,293.96,298.77,0.0,0.0,0.000,278094.2,278094.2,77,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412998246,194503.00
10/10/2014 23:30,2,0.000,ALERT,213.29,295.46,59.996,1412998204,"274151322000087","019011112586793",0.00,7.00,0,293.06,297.87,0.0,0.0,0.000,264167.0,264167.0,77,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412998248,194504.00
10/10/2014 23:30,2,0.000,ALERT,212.83,296.36,60.001,1412998204,"274151322000088","019011112586793",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,270159.5,270159.5,77,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412998250,194505.00
10/10/2014 23:30,2,0.000,ALERT,213.06,297.87,60.006,1412998204,"274151322000095","019011112586793",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,288299.8,288299.8,77,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412998251,194506.00
10/10/2014 23:30,2,0.000,ALERT,213.74,295.76,60.006,1412998204,"274151322000068","019011112586793",0.00,7.00,0,293.36,297.87,0.0,0.0,0.000,209067.0,209067.0,80,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412998253,194507.00
10/10/2014 23:30,2,0.000,ALERT,212.83,296.36,60.001,1412998204,"274151322000054","019011112586793",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,275459.4,275459.4,77,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412998255,194508.00
10/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412998204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999074,194509.00
10/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412998204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999074,194510.00
10/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412998204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999074,194511.00
10/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412998204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999074,194512.00
10/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412998204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999074,194513.00
10/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412998204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999074,194514.00
10/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412998204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999074,194515.00
10/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412998204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999074,194516.00
10/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412998204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999074,194517.00
10/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412998204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999074,194518.00
10/10/2014 23:45,2,0.000,ALERT,212.83,296.66,60.006,1412999104,"274151322000083","019011112586793",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,277469.6,277469.6,79,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412999138,194519.00
10/10/2014 23:45,2,0.000,ALERT,213.29,295.76,60.001,1412999104,"274151322000076","019011112586793",0.00,6.30,0,294.56,299.37,0.0,0.0,0.000,290852.5,290852.5,79,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412999140,194520.00
10/10/2014 23:45,2,0.000,ALERT,212.83,295.46,60.001,1412999104,"274151322000094","019011112586793",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,210717.6,210717.6,84,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412999142,194521.00
10/10/2014 23:45,2,0.000,ALERT,212.38,296.36,59.996,1412999104,"274151322000052","019011112586793",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,278847.6,278847.6,79,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412999144,194522.00
10/10/2014 23:45,2,0.000,ALERT,212.83,295.76,60.006,1412999104,"274151322000085","019011112586793",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,278094.2,278094.2,79,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412999146,194523.00
10/10/2014 23:45,2,0.000,ALERT,212.83,295.46,59.996,1412999104,"274151322000087","019011112586793",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,264167.0,264167.0,79,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412999148,194524.00
10/10/2014 23:45,2,0.000,ALERT,212.38,296.06,59.990,1412999104,"274151322000088","019011112586793",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,270159.5,270159.5,79,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412999150,194525.00
10/10/2014 23:45,2,0.000,ALERT,212.61,296.96,59.996,1412999104,"274151322000095","019011112586793",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,288299.8,288299.8,79,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412999152,194526.00
10/10/2014 23:45,2,0.000,ALERT,213.51,295.46,59.996,1412999104,"274151322000068","019011112586793",0.00,7.00,0,293.96,297.87,0.0,0.0,0.000,209067.0,209067.0,82,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412999154,194527.00
10/10/2014 23:45,2,0.000,ALERT,212.61,296.36,59.996,1412999104,"274151322000054","019011112586793",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,275459.4,275459.4,79,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412999155,194528.00
10/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412999104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999973,194529.00
10/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412999104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999973,194530.00
10/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412999104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999973,194531.00
10/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412999104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999973,194532.00
10/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412999104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999973,194533.00
10/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412999104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999973,194534.00
10/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412999104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999973,194535.00
10/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412999104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999973,194536.00
10/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412999104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999973,194537.00
10/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412999104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412999973,194538.00
